ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/21/2016 00:00,2,0.000,ALERT,213.51,302.37,59.986,1453352403,"201051344000645","219011344069620",0.00,-3.50,0,299.67,304.48,0.0,0.0,0.000,313663.7,313663.7,13023,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453352405,45572.00
01/21/2016 00:00,2,0.000,ALERT,212.61,300.87,60.028,1453352403,"274151322000085","219011344069620",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,585958.2,585958.2,6858,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453352407,45573.00
01/21/2016 00:00,2,0.000,ALERT,213.74,302.37,59.991,1453352403,"201051344000633","219011344069620",0.00,-4.00,0,297.87,303.88,0.0,0.0,0.000,305771.7,305771.7,13131,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453352409,45574.00
01/21/2016 00:00,2,0.000,ALERT,213.29,302.68,60.002,1453352403,"201051344000469","219011344069620",0.00,-5.00,0,298.77,304.18,0.0,0.0,0.000,307247.5,307247.5,13097,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453352411,45575.00
01/21/2016 00:00,2,0.000,ALERT,212.38,301.17,59.991,1453352403,"201051344000646","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,311566.3,311566.3,17735,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453352413,45576.00
01/21/2016 00:00,2,0.000,ALERT,212.16,300.27,59.954,1453352403,"274151322000052","219011344069620",0.00,-3.50,0,297.26,302.68,0.0,0.0,0.000,593732.4,593732.4,6922,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453352414,45577.00
01/21/2016 00:00,2,0.000,ALERT,212.61,301.47,59.996,1453352403,"201051344000585","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,316489.9,316489.9,17730,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453352416,45578.00
01/21/2016 00:00,2,0.000,ALERT,212.61,301.77,59.991,1453352403,"201051344001230","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,315044.2,315044.2,17759,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453352418,45579.00
01/21/2016 00:00,2,0.000,ALERT,213.06,302.07,59.991,1453352403,"201051344000582","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,309698.8,309698.8,17719,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453352420,45580.00
01/21/2016 00:00,2,0.000,ALERT,212.16,301.47,59.996,1453352403,"201051344000955","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,319038.5,319038.5,17708,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453352421,45581.00
01/21/2016 00:00,2,0.000,ALERT,212.61,299.67,59.996,1453352403,"274151322000094","219011344069620",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,477765.8,477765.8,7214,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453352423,45582.00
01/21/2016 00:00,2,0.000,ALERT,213.29,303.28,59.991,1453352403,"201051344000579","219011344069620",0.00,-3.50,0,300.27,305.08,0.0,0.0,0.000,320403.2,320403.2,13104,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453352425,45583.00
01/21/2016 00:00,2,0.000,ALERT,212.38,301.77,59.991,1453352403,"201051344000890","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,317185.0,317185.0,17788,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453352427,45584.00
01/21/2016 00:00,2,0.000,ALERT,212.83,301.47,59.965,1453352403,"201051344000438","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,318979.2,318979.2,17739,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453352429,45585.00
01/21/2016 00:00,2,0.000,ALERT,212.83,300.57,59.986,1453352403,"201051344000417","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,313068.0,313068.0,17813,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453352430,45586.00
01/21/2016 00:00,2,0.000,ALERT,212.83,300.57,59.986,1453352403,"274151322000083","219011344069620",0.00,-3.50,0,297.57,302.68,0.0,0.0,0.000,588040.2,588040.2,6949,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453352432,45587.00
01/21/2016 00:00,2,0.000,ALERT,213.06,300.87,59.991,1453352403,"274151322000076","219011344069620",0.00,-3.50,0,297.26,302.68,0.0,0.0,0.000,624651.7,624651.7,6941,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453352434,45588.00
01/21/2016 00:00,2,0.000,ALERT,213.06,303.58,59.986,1453352403,"201051344000868","219011344069620",0.00,-4.00,0,300.27,305.08,0.0,0.0,0.000,304903.3,304903.3,13051,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453352436,45589.00
01/21/2016 00:00,2,0.000,ALERT,212.61,301.77,59.981,1453352403,"274151322000095","219011344069620",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,617534.1,617534.1,6953,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453352438,45590.00
01/21/2016 00:00,2,0.000,ALERT,213.06,302.68,59.986,1453352403,"201051344000988","219011344069620",0.00,-3.50,0,296.96,303.88,0.0,0.0,0.000,304693.3,304693.3,13108,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453352439,45591.00
01/21/2016 00:00,2,0.000,ALERT,212.16,300.57,59.949,1453352403,"201051344001025","219011344069620",0.00,-5.00,0,297.87,303.28,0.0,0.0,0.000,317090.3,317090.3,17713,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453352441,45592.00
01/21/2016 00:00,2,0.000,ALERT,213.06,302.98,59.986,1453352403,"201051344000458","219011344069620",0.00,-2.50,0,299.97,305.08,0.0,0.0,0.000,314822.9,314822.9,13099,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453352443,45593.00
01/21/2016 00:00,2,0.000,ALERT,213.74,302.37,60.012,1453352403,"201051344000853","219011344069620",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,312317.4,312317.4,13011,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453352445,45594.00
01/21/2016 00:00,2,0.000,ALERT,212.83,301.17,59.986,1453352403,"201051344000685","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,318591.2,318591.2,17753,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453352447,45595.00
01/21/2016 00:00,2,0.000,ALERT,212.61,300.87,60.007,1453352403,"201051344000917","219011344069620",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,316353.0,316353.0,17732,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453352449,45596.00
01/21/2016 00:00,2,0.000,ALERT,212.83,301.47,59.991,1453352403,"201051344001145","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,319867.2,319867.2,17713,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453352450,45597.00
01/21/2016 00:00,2,0.000,ALERT,212.61,300.57,59.986,1453352403,"201051344000651","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,313475.3,313475.3,17743,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453352452,45598.00
01/21/2016 00:00,2,0.000,ALERT,212.16,299.97,59.970,1453352403,"274151322000088","219011344069620",0.00,-2.50,0,296.96,302.07,0.0,0.0,0.000,570927.2,570927.2,6833,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453352454,45599.00
01/21/2016 00:00,2,0.000,ALERT,213.29,299.37,59.970,1453352403,"274151322000068","219011344069620",0.00,-3.00,0,296.36,301.47,0.0,0.0,0.000,478003.9,478003.9,7217,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453352456,45600.00
01/21/2016 00:00,2,0.000,ALERT,212.38,301.47,59.970,1453352403,"201051344001135","219011344069620",0.00,-4.00,0,298.47,303.28,0.0,0.0,0.000,309905.0,309905.0,17731,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453352457,45601.00
01/21/2016 00:00,2,0.000,ALERT,212.83,303.28,60.012,1453352403,"201051344000594","219011344069620",0.00,-3.50,0,299.37,304.48,0.0,0.0,0.000,315803.8,315803.8,13120,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453352459,45602.00
01/21/2016 00:00,2,0.000,ALERT,212.61,300.87,59.970,1453352403,"201051344001203","219011344069620",0.00,-5.00,0,298.47,304.18,0.0,0.0,0.000,316414.0,316414.0,17733,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453352461,45603.00
01/21/2016 00:00,2,0.000,ALERT,212.38,300.27,59.975,1453352403,"274151322000054","219011344069620",0.00,-3.00,0,297.26,302.68,0.0,0.0,0.000,583286.6,583286.6,6828,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453352463,45604.00
01/21/2016 00:00,2,0.000,ALERT,213.51,302.07,59.996,1453352403,"201051344000867","219011344069620",0.00,-3.00,0,298.77,304.78,0.0,0.0,0.000,305032.9,305032.9,13099,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453352465,45605.00
01/21/2016 00:00,2,0.000,ALERT,212.38,301.17,59.975,1453352403,"201051344001093","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,315000.0,315000.0,17715,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453352467,45606.00
01/21/2016 00:00,2,0.000,ALERT,212.61,302.07,60.023,1453352403,"201051344000900","219011344069620",0.00,-4.00,0,299.07,304.18,0.0,0.0,0.000,318863.8,318863.8,12977,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453352468,45607.00
01/21/2016 00:00,2,0.000,ALERT,213.29,302.07,59.944,1453352403,"201051344000648","219011344069620",0.00,-5.50,0,298.77,304.18,0.0,0.0,0.000,312427.8,312427.8,13066,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453352470,45608.00
01/21/2016 00:00,2,0.000,ALERT,213.29,303.58,59.949,1453352403,"201051344000569","219011344069620",0.00,-4.00,0,300.27,305.38,0.0,0.0,0.000,320387.9,320387.9,12913,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453352472,45609.00
01/21/2016 00:00,2,0.000,ALERT,213.06,302.98,60.007,1453352403,"201051344000983","219011344069620",0.00,-3.50,0,299.37,304.78,0.0,0.0,0.000,314963.3,314963.3,13022,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453352474,45610.00
01/21/2016 00:00,2,0.000,ALERT,213.29,302.37,59.981,1453352403,"201051344001158","219011344069620",0.00,-5.00,0,299.07,304.18,0.0,0.0,0.000,309937.3,309937.3,13128,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453352476,45611.00
01/21/2016 00:00,2,0.000,ALERT,213.51,302.98,59.981,1453352403,"201051344000576","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,313555.4,313555.4,12994,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453352478,45612.00
01/21/2016 00:00,2,0.000,ALERT,212.38,298.47,59.986,1453352403,"274151322000087","219011344069620",0.00,-2.50,0,296.06,301.47,0.0,0.0,0.000,558429.8,558429.8,6869,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453352479,45613.00
01/21/2016 00:15,2,0.000,ALERT,213.51,302.37,59.959,1453353303,"201051344000645","219011344069620",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,313663.7,313663.7,13025,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453353305,45614.00
01/21/2016 00:15,2,0.000,ALERT,212.61,300.57,59.944,1453353303,"274151322000085","219011344069620",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,585958.2,585958.2,6860,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453353307,45615.00
01/21/2016 00:15,2,0.000,ALERT,213.74,302.37,59.959,1453353303,"201051344000633","219011344069620",0.00,-4.00,0,298.47,304.18,0.0,0.0,0.000,305771.7,305771.7,13133,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453353309,45616.00
01/21/2016 00:15,2,0.000,ALERT,213.29,302.68,59.959,1453353303,"201051344000469","219011344069620",0.00,-5.00,0,299.07,304.18,0.0,0.0,0.000,307247.5,307247.5,13099,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453353311,45617.00
01/21/2016 00:15,2,0.000,ALERT,212.61,301.17,59.959,1453353303,"201051344000646","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,311566.3,311566.3,17737,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453353313,45618.00
01/21/2016 00:15,2,0.000,ALERT,212.16,301.47,59.938,1453353303,"274151322000052","219011344069620",0.00,-3.50,0,297.26,302.68,0.0,0.0,0.000,593732.4,593732.4,6924,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453353314,45619.00
01/21/2016 00:15,2,0.000,ALERT,212.83,301.17,59.912,1453353303,"201051344000585","219011344069620",0.00,-3.00,0,298.47,303.28,0.0,0.0,0.000,316489.9,316489.9,17732,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453353316,45620.00
01/21/2016 00:15,2,0.000,ALERT,212.83,301.47,59.959,1453353303,"201051344001230","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,315044.2,315044.2,17761,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453353318,45621.00
01/21/2016 00:15,2,0.000,ALERT,213.29,301.77,59.954,1453353303,"201051344000582","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,309698.8,309698.8,17721,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453353320,45622.00
01/21/2016 00:15,2,0.000,ALERT,212.38,300.57,59.991,1453353303,"201051344000955","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,319038.5,319038.5,17710,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453353321,45623.00
01/21/2016 00:15,2,0.000,ALERT,212.61,299.97,59.965,1453353303,"274151322000094","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,477765.8,477765.8,7216,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453353323,45624.00
01/21/2016 00:15,2,0.000,ALERT,213.29,303.28,59.954,1453353303,"201051344000579","219011344069620",0.00,-3.50,0,300.87,305.38,0.0,0.0,0.000,320403.2,320403.2,13106,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453353325,45625.00
01/21/2016 00:15,2,0.000,ALERT,212.61,301.47,59.954,1453353303,"201051344000890","219011344069620",0.00,-3.50,0,299.07,304.18,0.0,0.0,0.000,317185.0,317185.0,17790,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453353327,45626.00
01/21/2016 00:15,2,0.000,ALERT,212.83,300.87,59.965,1453353303,"201051344000438","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,318979.2,318979.2,17741,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453353329,45627.00
01/21/2016 00:15,2,0.000,ALERT,213.06,300.87,59.917,1453353303,"201051344000417","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,313068.0,313068.0,17815,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453353330,45628.00
01/21/2016 00:15,2,0.000,ALERT,212.61,300.87,59.949,1453353303,"274151322000083","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,588040.2,588040.2,6951,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453353332,45629.00
01/21/2016 00:15,2,0.000,ALERT,213.29,301.17,59.954,1453353303,"274151322000076","219011344069620",0.00,-3.50,0,297.26,302.68,0.0,0.0,0.000,624651.7,624651.7,6943,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453353334,45630.00
01/21/2016 00:15,2,0.000,ALERT,213.29,303.88,59.981,1453353303,"201051344000868","219011344069620",0.00,-4.00,0,300.87,305.38,0.0,0.0,0.000,304903.3,304903.3,13053,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453353336,45631.00
01/21/2016 00:15,2,0.000,ALERT,212.61,301.47,59.954,1453353303,"274151322000095","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,617534.1,617534.1,6955,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453353338,45632.00
01/21/2016 00:15,2,0.000,ALERT,213.06,302.68,59.965,1453353303,"201051344000988","219011344069620",0.00,-3.50,0,297.57,303.88,0.0,0.0,0.000,304693.3,304693.3,13110,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453353339,45633.00
01/21/2016 00:15,2,0.000,ALERT,212.61,300.57,59.938,1453353303,"201051344001025","219011344069620",0.00,-5.00,0,298.17,303.58,0.0,0.0,0.000,317090.3,317090.3,17715,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453353341,45634.00
01/21/2016 00:15,2,0.000,ALERT,213.06,302.68,59.912,1453353303,"201051344000458","219011344069620",0.00,-2.50,0,299.97,305.08,0.0,0.0,0.000,314822.9,314822.9,13101,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453353343,45635.00
01/21/2016 00:15,2,0.000,ALERT,213.96,302.68,59.965,1453353303,"201051344000853","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,312317.4,312317.4,13013,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453353345,45636.00
01/21/2016 00:15,2,0.000,ALERT,213.29,301.17,59.970,1453353303,"201051344000685","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,318591.2,318591.2,17755,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453353347,45637.00
01/21/2016 00:15,2,0.000,ALERT,213.06,300.87,59.970,1453353303,"201051344000917","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,316353.0,316353.0,17734,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453353349,45638.00
01/21/2016 00:15,2,0.000,ALERT,213.06,301.47,59.922,1453353303,"201051344001145","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,319867.2,319867.2,17715,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453353351,45639.00
01/21/2016 00:15,2,0.000,ALERT,212.83,300.57,59.965,1453353303,"201051344000651","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,313475.3,313475.3,17745,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453353352,45640.00
01/21/2016 00:15,2,0.000,ALERT,212.16,299.97,59.970,1453353303,"274151322000088","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,570927.2,570927.2,6835,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453353354,45641.00
01/21/2016 00:15,2,0.000,ALERT,213.06,299.67,59.959,1453353303,"274151322000068","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,478003.9,478003.9,7219,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453353356,45642.00
01/21/2016 00:15,2,0.000,ALERT,212.38,301.17,59.981,1453353303,"201051344001135","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,309905.0,309905.0,17733,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453353358,45643.00
01/21/2016 00:15,2,0.000,ALERT,213.06,302.98,59.986,1453353303,"201051344000594","219011344069620",0.00,-3.50,0,299.67,304.78,0.0,0.0,0.000,315803.8,315803.8,13122,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453353359,45644.00
01/21/2016 00:15,2,0.000,ALERT,212.83,300.57,59.970,1453353303,"201051344001203","219011344069620",0.00,-5.00,0,298.47,304.48,0.0,0.0,0.000,316414.0,316414.0,17735,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453353361,45645.00
01/21/2016 00:15,2,0.000,ALERT,212.16,300.27,59.959,1453353303,"274151322000054","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,583286.6,583286.6,6830,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453353363,45646.00
01/21/2016 00:15,2,0.000,ALERT,213.51,302.37,59.981,1453353303,"201051344000867","219011344069620",0.00,-3.00,0,299.37,304.48,0.0,0.0,0.000,305032.9,305032.9,13101,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453353365,45647.00
01/21/2016 00:15,2,0.000,ALERT,212.83,301.17,59.975,1453353303,"201051344001093","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,315000.0,315000.0,17717,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453353367,45648.00
01/21/2016 00:15,2,0.000,ALERT,213.06,302.68,59.986,1453353303,"201051344000900","219011344069620",0.00,-4.00,0,299.37,304.18,0.0,0.0,0.000,318863.8,318863.8,12979,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453353368,45649.00
01/21/2016 00:15,2,0.000,ALERT,213.51,301.77,59.991,1453353303,"201051344000648","219011344069620",0.00,-5.50,0,299.37,304.18,0.0,0.0,0.000,312427.8,312427.8,13068,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453353370,45650.00
01/21/2016 00:15,2,0.000,ALERT,213.29,303.28,59.981,1453353303,"201051344000569","219011344069620",0.00,-4.00,0,300.87,305.68,0.0,0.0,0.000,320387.9,320387.9,12915,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453353372,45651.00
01/21/2016 00:15,2,0.000,ALERT,213.29,302.98,60.002,1453353303,"201051344000983","219011344069620",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,314963.3,314963.3,13024,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453353374,45652.00
01/21/2016 00:15,2,0.000,ALERT,213.29,302.68,59.986,1453353303,"201051344001158","219011344069620",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,309937.3,309937.3,13130,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453353376,45653.00
01/21/2016 00:15,2,0.000,ALERT,213.51,303.28,59.981,1453353303,"201051344000576","219011344069620",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,313555.4,313555.4,12996,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453353377,45654.00
01/21/2016 00:15,2,0.000,ALERT,212.61,299.37,59.975,1453353303,"274151322000087","219011344069620",0.00,-2.00,0,296.06,301.17,0.0,0.0,0.000,558429.8,558429.8,6871,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453353379,45655.00
01/21/2016 00:30,2,0.000,ALERT,213.96,303.28,59.975,1453354203,"201051344000645","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,313663.7,313663.7,13027,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453354205,45656.00
01/21/2016 00:30,2,0.000,ALERT,212.83,300.87,59.975,1453354203,"274151322000085","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,585958.2,585958.2,6862,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453354206,45657.00
01/21/2016 00:30,2,0.000,ALERT,214.19,303.28,59.975,1453354203,"201051344000633","219011344069620",0.00,-4.00,0,298.77,304.18,0.0,0.0,0.000,305771.7,305771.7,13135,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453354208,45658.00
01/21/2016 00:30,2,0.000,ALERT,213.74,303.58,59.991,1453354203,"201051344000469","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,307247.5,307247.5,13101,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453354210,45659.00
01/21/2016 00:30,2,0.000,ALERT,212.61,301.47,59.981,1453354203,"201051344000646","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,311566.3,311566.3,17739,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453354212,45660.00
01/21/2016 00:30,2,0.000,ALERT,212.38,300.57,59.975,1453354203,"274151322000052","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,593732.4,593732.4,6926,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453354214,45661.00
01/21/2016 00:30,2,0.000,ALERT,213.06,301.47,59.965,1453354203,"201051344000585","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,316489.9,316489.9,17734,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453354215,45662.00
01/21/2016 00:30,2,0.000,ALERT,212.83,301.77,59.991,1453354203,"201051344001230","219011344069620",0.00,-4.00,0,299.37,302.98,0.0,0.0,0.000,315044.2,315044.2,17763,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453354217,45663.00
01/21/2016 00:30,2,0.000,ALERT,213.29,302.37,59.986,1453354203,"201051344000582","219011344069620",0.00,-5.00,0,299.97,303.28,0.0,0.0,0.000,309698.8,309698.8,17723,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453354219,45664.00
01/21/2016 00:30,2,0.000,ALERT,212.38,301.47,60.023,1453354203,"201051344000955","219011344069620",0.00,-4.00,0,298.77,302.37,0.0,0.0,0.000,319038.5,319038.5,17712,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453354221,45665.00
01/21/2016 00:30,2,0.000,ALERT,212.61,300.57,60.012,1453354203,"274151322000094","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,477765.8,477765.8,7218,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453354223,45666.00
01/21/2016 00:30,2,0.000,ALERT,213.51,303.88,59.991,1453354203,"201051344000579","219011344069620",0.00,-3.00,0,301.47,305.68,0.0,0.0,0.000,320403.2,320403.2,13108,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453354225,45667.00
01/21/2016 00:30,2,0.000,ALERT,212.83,302.07,59.981,1453354203,"201051344000890","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,317185.0,317185.0,17792,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453354226,45668.00
01/21/2016 00:30,2,0.000,ALERT,212.83,301.17,59.981,1453354203,"201051344000438","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,318979.2,318979.2,17743,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453354228,45669.00
01/21/2016 00:30,2,0.000,ALERT,213.06,300.57,59.970,1453354203,"201051344000417","219011344069620",0.00,-4.00,0,298.77,302.37,0.0,0.0,0.000,313068.0,313068.0,17817,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453354230,45670.00
01/21/2016 00:30,2,0.000,ALERT,212.83,301.47,60.023,1453354203,"274151322000083","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,588040.2,588040.2,6953,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453354232,45671.00
01/21/2016 00:30,2,0.000,ALERT,213.06,300.27,59.986,1453354203,"274151322000076","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,624651.7,624651.7,6945,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453354234,45672.00
01/21/2016 00:30,2,0.000,ALERT,213.51,303.88,59.975,1453354203,"201051344000868","219011344069620",0.00,-4.00,0,301.77,305.68,0.0,0.0,0.000,304903.3,304903.3,13055,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453354235,45673.00
01/21/2016 00:30,2,0.000,ALERT,212.61,301.47,59.975,1453354203,"274151322000095","219011344069620",0.00,-5.00,0,299.97,303.28,0.0,0.0,0.000,617534.1,617534.1,6957,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453354237,45674.00
01/21/2016 00:30,2,0.000,ALERT,213.29,302.98,59.965,1453354203,"201051344000988","219011344069620",0.00,-3.50,0,298.17,304.48,0.0,0.0,0.000,304693.3,304693.3,13112,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453354239,45675.00
01/21/2016 00:30,2,0.000,ALERT,212.61,300.57,60.012,1453354203,"201051344001025","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,317090.3,317090.3,17717,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453354241,45676.00
01/21/2016 00:30,2,0.000,ALERT,213.29,303.28,59.986,1453354203,"201051344000458","219011344069620",0.00,-2.50,0,300.87,305.68,0.0,0.0,0.000,314822.9,314822.9,13103,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453354243,45677.00
01/21/2016 00:30,2,0.000,ALERT,213.96,303.28,60.012,1453354203,"201051344000853","219011344069620",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,312317.4,312317.4,13015,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453354245,45678.00
01/21/2016 00:30,2,0.000,ALERT,213.29,301.47,59.986,1453354203,"201051344000685","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,318591.2,318591.2,17757,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453354246,45679.00
01/21/2016 00:30,2,0.000,ALERT,212.83,300.87,59.975,1453354203,"201051344000917","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,316353.0,316353.0,17736,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453354248,45680.00
01/21/2016 00:30,2,0.000,ALERT,213.06,301.47,59.991,1453354203,"201051344001145","219011344069620",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,319867.2,319867.2,17717,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453354250,45681.00
01/21/2016 00:30,2,0.000,ALERT,212.83,300.87,59.991,1453354203,"201051344000651","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,313475.3,313475.3,17747,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453354252,45682.00
01/21/2016 00:30,2,0.000,ALERT,212.16,300.87,59.970,1453354203,"274151322000088","219011344069620",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,570927.2,570927.2,6837,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453354254,45683.00
01/21/2016 00:30,2,0.000,ALERT,213.29,300.27,59.970,1453354203,"274151322000068","219011344069620",0.00,-2.50,0,298.17,301.47,0.0,0.0,0.000,478003.9,478003.9,7221,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453354256,45684.00
01/21/2016 00:30,2,0.000,ALERT,212.38,301.17,59.981,1453354203,"201051344001135","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,309905.0,309905.0,17735,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453354258,45685.00
01/21/2016 00:30,2,0.000,ALERT,212.83,303.58,60.012,1453354203,"201051344000594","219011344069620",0.00,-4.00,0,299.97,305.08,0.0,0.0,0.000,315803.8,315803.8,13124,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453354259,45686.00
01/21/2016 00:30,2,0.000,ALERT,212.83,300.87,59.975,1453354203,"201051344001203","219011344069620",0.00,-5.00,0,298.77,304.48,0.0,0.0,0.000,316414.0,316414.0,17737,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453354261,45687.00
01/21/2016 00:30,2,0.000,ALERT,212.38,300.57,59.986,1453354203,"274151322000054","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,583286.6,583286.6,6832,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453354263,45688.00
01/21/2016 00:30,2,0.000,ALERT,213.51,302.37,59.949,1453354203,"201051344000867","219011344069620",0.00,-3.00,0,299.97,305.08,0.0,0.0,0.000,305032.9,305032.9,13103,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453354265,45689.00
01/21/2016 00:30,2,0.000,ALERT,212.83,301.17,59.986,1453354203,"201051344001093","219011344069620",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,315000.0,315000.0,17719,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453354267,45690.00
01/21/2016 00:30,2,0.000,ALERT,213.06,302.68,59.981,1453354203,"201051344000900","219011344069620",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,318863.8,318863.8,12981,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453354268,45691.00
01/21/2016 00:30,2,0.000,ALERT,213.51,302.37,60.028,1453354203,"201051344000648","219011344069620",0.00,-5.50,0,300.27,304.78,0.0,0.0,0.000,312427.8,312427.8,13070,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453354270,45692.00
01/21/2016 00:30,2,0.000,ALERT,213.51,303.88,59.991,1453354203,"201051344000569","219011344069620",0.00,-4.00,0,301.47,305.68,0.0,0.0,0.000,320387.9,320387.9,12917,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453354272,45693.00
01/21/2016 00:30,2,0.000,ALERT,213.29,303.28,59.981,1453354203,"201051344000983","219011344069620",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,314963.3,314963.3,13026,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453354274,45694.00
01/21/2016 00:30,2,0.000,ALERT,213.51,302.98,59.981,1453354203,"201051344001158","219011344069620",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,309937.3,309937.3,13132,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453354276,45695.00
01/21/2016 00:30,2,0.000,ALERT,213.96,303.58,59.954,1453354203,"201051344000576","219011344069620",0.00,-4.00,0,300.87,305.08,0.0,0.0,0.000,313555.4,313555.4,12998,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453354277,45696.00
01/21/2016 00:30,2,0.000,ALERT,212.61,299.97,59.996,1453354203,"274151322000087","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,558429.8,558429.8,6873,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453354279,45697.00
01/21/2016 00:45,2,0.000,ALERT,213.51,302.37,59.986,1453355103,"201051344000645","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,313663.7,313663.7,13029,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453355105,45698.00
01/21/2016 00:45,2,0.000,ALERT,212.16,299.97,59.975,1453355103,"274151322000085","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,585958.2,585958.2,6864,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453355107,45699.00
01/21/2016 00:45,2,0.000,ALERT,213.74,302.37,59.991,1453355103,"201051344000633","219011344069620",0.00,-4.00,0,299.97,304.78,0.0,0.0,0.000,305771.7,305771.7,13137,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453355109,45700.00
01/21/2016 00:45,2,0.000,ALERT,213.29,302.98,59.975,1453355103,"201051344000469","219011344069620",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,307247.5,307247.5,13103,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453355111,45701.00
01/21/2016 00:45,2,0.000,ALERT,212.38,300.87,59.986,1453355103,"201051344000646","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,311566.3,311566.3,17741,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453355113,45702.00
01/21/2016 00:45,2,0.000,ALERT,211.93,300.27,59.991,1453355103,"274151322000052","219011344069620",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,593732.4,593732.4,6928,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453355115,45703.00
01/21/2016 00:45,2,0.000,ALERT,212.61,301.17,60.002,1453355103,"201051344000585","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,316489.9,316489.9,17736,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453355116,45704.00
01/21/2016 00:45,2,0.000,ALERT,212.38,301.47,59.996,1453355103,"201051344001230","219011344069620",0.00,-4.00,0,299.97,303.58,0.0,0.0,0.000,315044.2,315044.2,17765,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453355118,45705.00
01/21/2016 00:45,2,0.000,ALERT,213.06,301.77,60.034,1453355103,"201051344000582","219011344069620",0.00,-5.50,0,300.57,304.18,0.0,0.0,0.000,309698.8,309698.8,17725,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453355120,45706.00
01/21/2016 00:45,2,0.000,ALERT,212.16,300.87,59.991,1453355103,"201051344000955","219011344069620",0.00,-4.00,0,299.67,302.98,0.0,0.0,0.000,319038.5,319038.5,17714,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453355122,45707.00
01/21/2016 00:45,2,0.000,ALERT,212.16,299.37,60.002,1453355103,"274151322000094","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,477765.8,477765.8,7220,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453355124,45708.00
01/21/2016 00:45,2,0.000,ALERT,213.29,303.88,59.996,1453355103,"201051344000579","219011344069620",0.00,-3.50,0,302.07,305.98,0.0,0.0,0.000,320403.2,320403.2,13110,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453355125,45709.00
01/21/2016 00:45,2,0.000,ALERT,212.38,301.47,59.991,1453355103,"201051344000890","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,317185.0,317185.0,17794,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453355127,45710.00
01/21/2016 00:45,2,0.000,ALERT,212.61,300.87,59.986,1453355103,"201051344000438","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,318979.2,318979.2,17745,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453355129,45711.00
01/21/2016 00:45,2,0.000,ALERT,212.83,300.57,60.002,1453355103,"201051344000417","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,313068.0,313068.0,17819,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453355131,45712.00
01/21/2016 00:45,2,0.000,ALERT,212.38,300.57,59.986,1453355103,"274151322000083","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,588040.2,588040.2,6955,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453355132,45713.00
01/21/2016 00:45,2,0.000,ALERT,213.06,300.27,59.970,1453355103,"274151322000076","219011344069620",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,624651.7,624651.7,6947,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453355134,45714.00
01/21/2016 00:45,2,0.000,ALERT,213.29,303.58,59.991,1453355103,"201051344000868","219011344069620",0.00,-4.00,0,301.77,305.98,0.0,0.0,0.000,304903.3,304903.3,13057,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453355136,45715.00
01/21/2016 00:45,2,0.000,ALERT,212.38,301.47,59.949,1453355103,"274151322000095","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,617534.1,617534.1,6959,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453355138,45716.00
01/21/2016 00:45,2,0.000,ALERT,212.83,302.98,59.996,1453355103,"201051344000988","219011344069620",0.00,-3.50,0,298.77,304.78,0.0,0.0,0.000,304693.3,304693.3,13114,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453355140,45717.00
