ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/21/2016 00:45,2,0.000,ALERT,212.38,300.57,59.991,1453355103,"201051344001025","219011344069620",0.00,-5.00,0,298.77,303.88,0.0,0.0,0.000,317090.3,317090.3,17719,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453355142,45718.00
01/21/2016 00:45,2,0.000,ALERT,212.83,303.28,60.012,1453355103,"201051344000458","219011344069620",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,314822.9,314822.9,13105,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453355143,45719.00
01/21/2016 00:45,2,0.000,ALERT,213.74,302.98,60.023,1453355103,"201051344000853","219011344069620",0.00,-4.00,0,301.47,305.38,0.0,0.0,0.000,312317.4,312317.4,13017,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453355145,45720.00
01/21/2016 00:45,2,0.000,ALERT,212.83,300.87,59.959,1453355103,"201051344000685","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,318591.2,318591.2,17759,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453355147,45721.00
01/21/2016 00:45,2,0.000,ALERT,212.61,300.57,59.996,1453355103,"201051344000917","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,316353.0,316353.0,17738,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453355149,45722.00
01/21/2016 00:45,2,0.000,ALERT,212.83,301.17,59.991,1453355103,"201051344001145","219011344069620",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,319867.2,319867.2,17719,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453355151,45723.00
01/21/2016 00:45,2,0.000,ALERT,212.61,300.27,59.981,1453355103,"201051344000651","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,313475.3,313475.3,17749,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453355153,45724.00
01/21/2016 00:45,2,0.000,ALERT,211.93,299.97,59.991,1453355103,"274151322000088","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,570927.2,570927.2,6839,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453355154,45725.00
01/21/2016 00:45,2,0.000,ALERT,212.83,299.67,59.996,1453355103,"274151322000068","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,478003.9,478003.9,7223,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453355156,45726.00
01/21/2016 00:45,2,0.000,ALERT,212.16,300.87,60.002,1453355103,"201051344001135","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,309905.0,309905.0,17737,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453355158,45727.00
01/21/2016 00:45,2,0.000,ALERT,212.83,303.58,60.002,1453355103,"201051344000594","219011344069620",0.00,-3.50,0,300.27,305.38,0.0,0.0,0.000,315803.8,315803.8,13126,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453355160,45728.00
01/21/2016 00:45,2,0.000,ALERT,212.38,300.57,59.996,1453355103,"201051344001203","219011344069620",0.00,-5.00,0,298.77,304.78,0.0,0.0,0.000,316414.0,316414.0,17739,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453355162,45729.00
01/21/2016 00:45,2,0.000,ALERT,211.93,300.57,59.996,1453355103,"274151322000054","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,583286.6,583286.6,6834,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453355163,45730.00
01/21/2016 00:45,2,0.000,ALERT,213.29,302.37,60.028,1453355103,"201051344000867","219011344069620",0.00,-3.00,0,300.57,305.38,0.0,0.0,0.000,305032.9,305032.9,13105,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453355165,45731.00
01/21/2016 00:45,2,0.000,ALERT,212.38,300.87,59.975,1453355103,"201051344001093","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,315000.0,315000.0,17721,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453355167,45732.00
01/21/2016 00:45,2,0.000,ALERT,212.83,302.68,60.002,1453355103,"201051344000900","219011344069620",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,318863.8,318863.8,12983,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453355169,45733.00
01/21/2016 00:45,2,0.000,ALERT,213.06,301.77,60.007,1453355103,"201051344000648","219011344069620",0.00,-5.00,0,300.27,305.08,0.0,0.0,0.000,312427.8,312427.8,13072,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453355171,45734.00
01/21/2016 00:45,2,0.000,ALERT,212.83,302.68,59.996,1453355103,"201051344000569","219011344069620",0.00,-4.00,0,302.07,305.98,0.0,0.0,0.000,320387.9,320387.9,12919,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453355172,45735.00
01/21/2016 00:45,2,0.000,ALERT,212.83,302.68,60.007,1453355103,"201051344000983","219011344069620",0.00,-3.50,0,301.47,305.38,0.0,0.0,0.000,314963.3,314963.3,13028,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453355175,45736.00
01/21/2016 00:45,2,0.000,ALERT,213.06,302.37,60.028,1453355103,"201051344001158","219011344069620",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,309937.3,309937.3,13134,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453355176,45737.00
01/21/2016 00:45,2,0.000,ALERT,213.29,302.98,60.039,1453355103,"201051344000576","219011344069620",0.00,-4.00,0,301.47,305.38,0.0,0.0,0.000,313555.4,313555.4,13000,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453355178,45738.00
01/21/2016 00:45,2,0.000,ALERT,211.93,299.07,59.954,1453355103,"274151322000087","219011344069620",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,558429.8,558429.8,6875,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453355180,45739.00
01/21/2016 01:00,2,0.000,ALERT,213.74,303.28,59.970,1453356003,"201051344000645","219011344069620",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,313663.7,313663.7,13031,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356005,45740.00
01/21/2016 01:00,2,0.000,ALERT,212.38,299.97,59.954,1453356003,"274151322000085","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,585958.2,585958.2,6866,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356007,45741.00
01/21/2016 01:00,2,0.000,ALERT,213.96,303.28,60.002,1453356003,"201051344000633","219011344069620",0.00,-4.00,0,299.07,304.18,0.0,0.0,0.000,305771.7,305771.7,13139,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356009,45742.00
01/21/2016 01:00,2,0.000,ALERT,213.51,303.28,59.959,1453356003,"201051344000469","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,307247.5,307247.5,13105,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356011,45743.00
01/21/2016 01:00,2,0.000,ALERT,212.38,300.87,60.002,1453356003,"201051344000646","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,311566.3,311566.3,17743,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453356013,45744.00
01/21/2016 01:00,2,0.000,ALERT,212.16,301.47,59.970,1453356003,"274151322000052","219011344069620",0.00,-3.50,0,297.26,302.37,0.0,0.0,0.000,593732.4,593732.4,6930,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356014,45745.00
01/21/2016 01:00,2,0.000,ALERT,212.83,301.47,59.938,1453356003,"201051344000585","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,316489.9,316489.9,17738,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356016,45746.00
01/21/2016 01:00,2,0.000,ALERT,212.61,301.47,59.970,1453356003,"201051344001230","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,315044.2,315044.2,17767,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356018,45747.00
01/21/2016 01:00,2,0.000,ALERT,213.06,302.07,59.970,1453356003,"201051344000582","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,309698.8,309698.8,17727,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453356020,45748.00
01/21/2016 01:00,2,0.000,ALERT,212.16,301.17,59.975,1453356003,"201051344000955","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,319038.5,319038.5,17716,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453356022,45749.00
01/21/2016 01:00,2,0.000,ALERT,212.38,299.37,59.975,1453356003,"274151322000094","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,477765.8,477765.8,7222,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356023,45750.00
01/21/2016 01:00,2,0.000,ALERT,213.29,304.18,59.975,1453356003,"201051344000579","219011344069620",0.00,-3.50,0,301.47,305.68,0.0,0.0,0.000,320403.2,320403.2,13112,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356025,45751.00
01/21/2016 01:00,2,0.000,ALERT,212.38,301.47,59.981,1453356003,"201051344000890","219011344069620",0.00,-3.50,0,299.07,304.18,0.0,0.0,0.000,317185.0,317185.0,17796,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453356027,45752.00
01/21/2016 01:00,2,0.000,ALERT,212.61,300.57,59.975,1453356003,"201051344000438","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,318979.2,318979.2,17747,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356029,45753.00
01/21/2016 01:00,2,0.000,ALERT,212.83,300.57,59.970,1453356003,"201051344000417","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,313068.0,313068.0,17821,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453356030,45754.00
01/21/2016 01:00,2,0.000,ALERT,212.38,300.87,59.944,1453356003,"274151322000083","219011344069620",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,588040.2,588040.2,6957,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453356032,45755.00
01/21/2016 01:00,2,0.000,ALERT,213.06,300.87,59.970,1453356003,"274151322000076","219011344069620",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,624651.7,624651.7,6949,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356034,45756.00
01/21/2016 01:00,2,0.000,ALERT,213.29,303.88,59.975,1453356003,"201051344000868","219011344069620",0.00,-4.00,0,301.77,305.68,0.0,0.0,0.000,304903.3,304903.3,13059,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356036,45757.00
01/21/2016 01:00,2,0.000,ALERT,212.38,301.47,59.981,1453356003,"274151322000095","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,617534.1,617534.1,6961,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453356038,45758.00
01/21/2016 01:00,2,0.000,ALERT,213.06,302.98,59.975,1453356003,"201051344000988","219011344069620",0.00,-3.50,0,298.47,304.48,0.0,0.0,0.000,304693.3,304693.3,13116,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356039,45759.00
01/21/2016 01:00,2,0.000,ALERT,212.38,300.57,59.949,1453356003,"201051344001025","219011344069620",0.00,-5.00,0,297.87,303.58,0.0,0.0,0.000,317090.3,317090.3,17721,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453356041,45760.00
01/21/2016 01:00,2,0.000,ALERT,213.29,303.28,59.986,1453356003,"201051344000458","219011344069620",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,314822.9,314822.9,13107,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356043,45761.00
01/21/2016 01:00,2,0.000,ALERT,213.96,302.98,59.975,1453356003,"201051344000853","219011344069620",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,312317.4,312317.4,13019,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453356045,45762.00
01/21/2016 01:00,2,0.000,ALERT,213.06,301.17,59.975,1453356003,"201051344000685","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,318591.2,318591.2,17761,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356047,45763.00
01/21/2016 01:00,2,0.000,ALERT,212.83,300.87,60.023,1453356003,"201051344000917","219011344069620",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,316353.0,316353.0,17740,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453356049,45764.00
01/21/2016 01:00,2,0.000,ALERT,212.83,301.17,59.981,1453356003,"201051344001145","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,319867.2,319867.2,17721,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356050,45765.00
01/21/2016 01:00,2,0.000,ALERT,212.61,300.57,59.991,1453356003,"201051344000651","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,313475.3,313475.3,17751,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453356052,45766.00
01/21/2016 01:00,2,0.000,ALERT,212.16,300.57,59.975,1453356003,"274151322000088","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,570927.2,570927.2,6841,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453356054,45767.00
01/21/2016 01:00,2,0.000,ALERT,213.06,299.67,59.975,1453356003,"274151322000068","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,478003.9,478003.9,7225,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453356056,45768.00
01/21/2016 01:00,2,0.000,ALERT,212.16,300.87,60.002,1453356003,"201051344001135","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,309905.0,309905.0,17739,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453356058,45769.00
01/21/2016 01:00,2,0.000,ALERT,213.06,303.88,59.986,1453356003,"201051344000594","219011344069620",0.00,-4.00,0,300.57,305.08,0.0,0.0,0.000,315803.8,315803.8,13128,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356059,45770.00
01/21/2016 01:00,2,0.000,ALERT,212.83,300.87,59.981,1453356003,"201051344001203","219011344069620",0.00,-5.00,0,298.47,304.18,0.0,0.0,0.000,316414.0,316414.0,17741,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453356061,45771.00
01/21/2016 01:00,2,0.000,ALERT,212.16,299.97,59.986,1453356003,"274151322000054","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,583286.6,583286.6,6836,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356063,45772.00
01/21/2016 01:00,2,0.000,ALERT,213.51,302.98,59.981,1453356003,"201051344000867","219011344069620",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,305032.9,305032.9,13107,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356065,45773.00
01/21/2016 01:00,2,0.000,ALERT,212.61,300.87,59.981,1453356003,"201051344001093","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,315000.0,315000.0,17723,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356067,45774.00
01/21/2016 01:00,2,0.000,ALERT,213.06,302.98,59.986,1453356003,"201051344000900","219011344069620",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,318863.8,318863.8,12985,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356069,45775.00
01/21/2016 01:00,2,0.000,ALERT,213.51,302.37,59.981,1453356003,"201051344000648","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,312427.8,312427.8,13074,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453356070,45776.00
01/21/2016 01:00,2,0.000,ALERT,213.29,303.88,59.959,1453356003,"201051344000569","219011344069620",0.00,-4.00,0,301.17,305.38,0.0,0.0,0.000,320387.9,320387.9,12921,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453356072,45777.00
01/21/2016 01:00,2,0.000,ALERT,213.29,303.58,59.986,1453356003,"201051344000983","219011344069620",0.00,-3.50,0,300.57,305.08,0.0,0.0,0.000,314963.3,314963.3,13030,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356074,45778.00
01/21/2016 01:00,2,0.000,ALERT,213.51,303.28,59.991,1453356003,"201051344001158","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,309937.3,309937.3,13136,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356076,45779.00
01/21/2016 01:00,2,0.000,ALERT,213.96,303.88,60.028,1453356003,"201051344000576","219011344069620",0.00,-4.00,0,301.17,305.08,0.0,0.0,0.000,313555.4,313555.4,13002,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356078,45780.00
01/21/2016 01:00,2,0.000,ALERT,212.38,299.37,59.986,1453356003,"274151322000087","219011344069620",0.00,-2.00,0,296.06,301.17,0.0,0.0,0.000,558429.8,558429.8,6877,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356079,45781.00
01/21/2016 01:15,2,0.000,ALERT,213.96,303.58,59.970,1453356903,"201051344000645","219011344069620",0.00,-3.50,0,301.47,304.78,0.0,0.0,0.000,313663.7,313663.7,13033,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453356905,45782.00
01/21/2016 01:15,2,0.000,ALERT,212.61,300.27,59.975,1453356903,"274151322000085","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,585958.2,585958.2,6868,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356907,45783.00
01/21/2016 01:15,2,0.000,ALERT,214.19,303.58,59.970,1453356903,"201051344000633","219011344069620",0.00,-4.00,0,299.67,304.78,0.0,0.0,0.000,305771.7,305771.7,13141,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356909,45784.00
01/21/2016 01:15,2,0.000,ALERT,213.74,303.58,59.970,1453356903,"201051344000469","219011344069620",0.00,-5.50,0,300.27,304.78,0.0,0.0,0.000,307247.5,307247.5,13107,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356911,45785.00
01/21/2016 01:15,2,0.000,ALERT,212.83,302.07,59.975,1453356903,"201051344000646","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,311566.3,311566.3,17745,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356913,45786.00
01/21/2016 01:15,2,0.000,ALERT,212.38,300.87,59.965,1453356903,"274151322000052","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,593732.4,593732.4,6932,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356914,45787.00
01/21/2016 01:15,2,0.000,ALERT,213.29,302.37,59.970,1453356903,"201051344000585","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,316489.9,316489.9,17740,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356916,45788.00
01/21/2016 01:15,2,0.000,ALERT,213.06,302.37,59.975,1453356903,"201051344001230","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,315044.2,315044.2,17769,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356918,45789.00
01/21/2016 01:15,2,0.000,ALERT,213.51,302.98,59.975,1453356903,"201051344000582","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,309698.8,309698.8,17729,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356920,45790.00
01/21/2016 01:15,2,0.000,ALERT,212.61,302.07,60.007,1453356903,"201051344000955","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,319038.5,319038.5,17718,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356922,45791.00
01/21/2016 01:15,2,0.000,ALERT,212.61,299.97,60.007,1453356903,"274151322000094","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,477765.8,477765.8,7224,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356924,45792.00
01/21/2016 01:15,2,0.000,ALERT,213.74,304.48,59.975,1453356903,"201051344000579","219011344069620",0.00,-3.50,0,302.07,305.68,0.0,0.0,0.000,320403.2,320403.2,13114,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356926,45793.00
01/21/2016 01:15,2,0.000,ALERT,212.83,302.37,59.938,1453356903,"201051344000890","219011344069620",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,317185.0,317185.0,17798,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356928,45794.00
01/21/2016 01:15,2,0.000,ALERT,213.06,302.07,59.970,1453356903,"201051344000438","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,318979.2,318979.2,17749,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453356929,45795.00
01/21/2016 01:15,2,0.000,ALERT,213.29,301.77,59.991,1453356903,"201051344000417","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,313068.0,313068.0,17823,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356931,45796.00
01/21/2016 01:15,2,0.000,ALERT,212.61,301.17,59.970,1453356903,"274151322000083","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,588040.2,588040.2,6959,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356933,45797.00
01/21/2016 01:15,2,0.000,ALERT,213.29,300.87,59.975,1453356903,"274151322000076","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,624651.7,624651.7,6951,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453356935,45798.00
01/21/2016 01:15,2,0.000,ALERT,213.74,304.48,59.975,1453356903,"201051344000868","219011344069620",0.00,-4.00,0,301.77,305.68,0.0,0.0,0.000,304903.3,304903.3,13061,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356937,45799.00
01/21/2016 01:15,2,0.000,ALERT,212.61,301.47,59.970,1453356903,"274151322000095","219011344069620",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,617534.1,617534.1,6963,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356938,45800.00
01/21/2016 01:15,2,0.000,ALERT,213.51,303.58,59.975,1453356903,"201051344000988","219011344069620",0.00,-3.50,0,298.77,304.78,0.0,0.0,0.000,304693.3,304693.3,13118,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356940,45801.00
01/21/2016 01:15,2,0.000,ALERT,212.83,301.17,59.965,1453356903,"201051344001025","219011344069620",0.00,-5.00,0,298.47,303.88,0.0,0.0,0.000,317090.3,317090.3,17723,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356942,45802.00
01/21/2016 01:15,2,0.000,ALERT,213.51,303.58,59.981,1453356903,"201051344000458","219011344069620",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,314822.9,314822.9,13109,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356944,45803.00
01/21/2016 01:15,2,0.000,ALERT,214.19,303.58,59.970,1453356903,"201051344000853","219011344069620",0.00,-4.00,0,301.17,305.08,0.0,0.0,0.000,312317.4,312317.4,13021,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356946,45804.00
01/21/2016 01:15,2,0.000,ALERT,213.51,302.07,59.970,1453356903,"201051344000685","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,318591.2,318591.2,17763,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453356947,45805.00
01/21/2016 01:15,2,0.000,ALERT,213.29,301.47,59.965,1453356903,"201051344000917","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,316353.0,316353.0,17742,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356949,45806.00
01/21/2016 01:15,2,0.000,ALERT,213.29,302.37,59.986,1453356903,"201051344001145","219011344069620",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,319867.2,319867.2,17723,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356951,45807.00
01/21/2016 01:15,2,0.000,ALERT,213.29,301.47,59.933,1453356903,"201051344000651","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,313475.3,313475.3,17753,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356953,45808.00
01/21/2016 01:15,2,0.000,ALERT,212.38,300.27,59.949,1453356903,"274151322000088","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,570927.2,570927.2,6843,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356955,45809.00
01/21/2016 01:15,2,0.000,ALERT,213.29,300.27,60.007,1453356903,"274151322000068","219011344069620",0.00,-3.00,0,297.87,301.17,0.0,0.0,0.000,478003.9,478003.9,7227,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356957,45810.00
01/21/2016 01:15,2,0.000,ALERT,212.61,302.07,59.965,1453356903,"201051344001135","219011344069620",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,309905.0,309905.0,17741,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356958,45811.00
01/21/2016 01:15,2,0.000,ALERT,213.29,304.18,59.970,1453356903,"201051344000594","219011344069620",0.00,-4.00,0,301.17,305.08,0.0,0.0,0.000,315803.8,315803.8,13130,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356960,45812.00
01/21/2016 01:15,2,0.000,ALERT,213.06,301.77,59.965,1453356903,"201051344001203","219011344069620",0.00,-5.00,0,299.07,304.78,0.0,0.0,0.000,316414.0,316414.0,17743,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453356962,45813.00
01/21/2016 01:15,2,0.000,ALERT,212.61,300.57,59.959,1453356903,"274151322000054","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,583286.6,583286.6,6838,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356964,45814.00
01/21/2016 01:15,2,0.000,ALERT,213.74,302.98,59.970,1453356903,"201051344000867","219011344069620",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,305032.9,305032.9,13109,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356966,45815.00
01/21/2016 01:15,2,0.000,ALERT,212.83,301.77,59.959,1453356903,"201051344001093","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,315000.0,315000.0,17725,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356967,45816.00
01/21/2016 01:15,2,0.000,ALERT,213.29,303.58,59.959,1453356903,"201051344000900","219011344069620",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,318863.8,318863.8,12987,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356969,45817.00
01/21/2016 01:15,2,0.000,ALERT,213.29,302.37,59.981,1453356903,"201051344000648","219011344069620",0.00,-5.50,0,300.57,304.78,0.0,0.0,0.000,312427.8,312427.8,13076,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356971,45818.00
01/21/2016 01:15,2,0.000,ALERT,213.51,304.18,59.965,1453356903,"201051344000569","219011344069620",0.00,-4.00,0,301.77,305.98,0.0,0.0,0.000,320387.9,320387.9,12923,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453356973,45819.00
01/21/2016 01:15,2,0.000,ALERT,213.51,303.58,59.959,1453356903,"201051344000983","219011344069620",0.00,-3.50,0,301.47,305.38,0.0,0.0,0.000,314963.3,314963.3,13032,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356974,45820.00
01/21/2016 01:15,2,0.000,ALERT,213.74,303.58,59.959,1453356903,"201051344001158","219011344069620",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,309937.3,309937.3,13138,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356976,45821.00
01/21/2016 01:15,2,0.000,ALERT,213.96,304.18,59.981,1453356903,"201051344000576","219011344069620",0.00,-4.00,0,301.77,305.38,0.0,0.0,0.000,313555.4,313555.4,13004,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453356978,45822.00
01/21/2016 01:15,2,0.000,ALERT,212.61,300.27,59.938,1453356903,"274151322000087","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,558429.8,558429.8,6879,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453356980,45823.00
01/21/2016 01:30,2,0.000,ALERT,213.96,303.58,59.991,1453357803,"201051344000645","219011344069620",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,313663.7,313663.7,13035,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453357805,45824.00
01/21/2016 01:30,2,0.000,ALERT,212.83,301.47,59.986,1453357803,"274151322000085","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,585958.2,585958.2,6870,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453357807,45825.00
01/21/2016 01:30,2,0.000,ALERT,213.96,303.58,59.986,1453357803,"201051344000633","219011344069620",0.00,-4.00,0,299.67,305.08,0.0,0.0,0.000,305771.7,305771.7,13143,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453357809,45826.00
01/21/2016 01:30,2,0.000,ALERT,213.51,303.58,59.949,1453357803,"201051344000469","219011344069620",0.00,-5.50,0,300.57,305.08,0.0,0.0,0.000,307247.5,307247.5,13109,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453357811,45827.00
01/21/2016 01:30,2,0.000,ALERT,212.83,301.47,59.986,1453357803,"201051344000646","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,311566.3,311566.3,17747,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453357812,45828.00
01/21/2016 01:30,2,0.000,ALERT,212.61,302.07,59.949,1453357803,"274151322000052","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,593732.4,593732.4,6934,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453357814,45829.00
01/21/2016 01:30,2,0.000,ALERT,213.06,302.07,59.975,1453357803,"201051344000585","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,316489.9,316489.9,17742,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453357816,45830.00
01/21/2016 01:30,2,0.000,ALERT,212.83,301.77,59.981,1453357803,"201051344001230","219011344069620",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,315044.2,315044.2,17771,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453357818,45831.00
01/21/2016 01:30,2,0.000,ALERT,213.51,302.68,59.981,1453357803,"201051344000582","219011344069620",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,309698.8,309698.8,17731,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453357820,45832.00
01/21/2016 01:30,2,0.000,ALERT,212.61,301.77,59.975,1453357803,"201051344000955","219011344069620",0.00,-4.00,0,299.67,303.28,0.0,0.0,0.000,319038.5,319038.5,17720,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453357822,45833.00
01/21/2016 01:30,2,0.000,ALERT,212.83,300.57,59.970,1453357803,"274151322000094","219011344069620",0.00,-5.00,0,298.17,301.77,0.0,0.0,0.000,477765.8,477765.8,7226,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453357823,45834.00
01/21/2016 01:30,2,0.000,ALERT,213.51,304.18,59.975,1453357803,"201051344000579","219011344069620",0.00,-3.50,0,302.07,305.98,0.0,0.0,0.000,320403.2,320403.2,13116,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453357825,45835.00
01/21/2016 01:30,2,0.000,ALERT,212.83,301.77,59.981,1453357803,"201051344000890","219011344069620",0.00,-3.50,0,299.97,305.08,0.0,0.0,0.000,317185.0,317185.0,17800,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453357827,45836.00
01/21/2016 01:30,2,0.000,ALERT,213.06,301.47,59.970,1453357803,"201051344000438","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,318979.2,318979.2,17751,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453357829,45837.00
01/21/2016 01:30,2,0.000,ALERT,213.06,300.87,59.975,1453357803,"201051344000417","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,313068.0,313068.0,17825,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453357830,45838.00
01/21/2016 01:30,2,0.000,ALERT,212.61,300.57,59.959,1453357803,"274151322000083","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,588040.2,588040.2,6961,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453357832,45839.00
01/21/2016 01:30,2,0.000,ALERT,213.29,301.17,59.965,1453357803,"274151322000076","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,624651.7,624651.7,6953,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453357834,45840.00
01/21/2016 01:30,2,0.000,ALERT,213.51,304.48,59.965,1453357803,"201051344000868","219011344069620",0.00,-5.00,0,302.07,306.28,0.0,0.0,0.000,304903.3,304903.3,13063,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453357836,45841.00
01/21/2016 01:30,2,0.000,ALERT,212.83,301.77,59.970,1453357803,"274151322000095","219011344069620",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,617534.1,617534.1,6965,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453357838,45842.00
01/21/2016 01:30,2,0.000,ALERT,213.29,303.28,59.970,1453357803,"201051344000988","219011344069620",0.00,-3.50,0,299.07,305.08,0.0,0.0,0.000,304693.3,304693.3,13120,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453357840,45843.00
01/21/2016 01:30,2,0.000,ALERT,212.83,301.17,59.928,1453357803,"201051344001025","219011344069620",0.00,-5.00,0,299.07,304.18,0.0,0.0,0.000,317090.3,317090.3,17725,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453357841,45844.00
01/21/2016 01:30,2,0.000,ALERT,213.51,304.18,59.975,1453357803,"201051344000458","219011344069620",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,314822.9,314822.9,13111,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453357843,45845.00
01/21/2016 01:30,2,0.000,ALERT,213.96,303.58,59.970,1453357803,"201051344000853","219011344069620",0.00,-4.00,0,301.47,305.38,0.0,0.0,0.000,312317.4,312317.4,13023,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453357845,45846.00
01/21/2016 01:30,2,0.000,ALERT,213.29,301.77,59.975,1453357803,"201051344000685","219011344069620",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,318591.2,318591.2,17765,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453357847,45847.00
01/21/2016 01:30,2,0.000,ALERT,213.29,301.47,59.970,1453357803,"201051344000917","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,316353.0,316353.0,17744,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453357849,45848.00
01/21/2016 01:30,2,0.000,ALERT,213.29,302.07,60.007,1453357803,"201051344001145","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,319867.2,319867.2,17725,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453357851,45849.00
01/21/2016 01:30,2,0.000,ALERT,213.06,301.17,59.933,1453357803,"201051344000651","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,313475.3,313475.3,17755,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453357852,45850.00
01/21/2016 01:30,2,0.000,ALERT,212.38,300.57,59.949,1453357803,"274151322000088","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,570927.2,570927.2,6845,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453357854,45851.00
01/21/2016 01:30,2,0.000,ALERT,213.29,299.97,59.917,1453357803,"274151322000068","219011344069620",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,478003.9,478003.9,7229,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453357856,45852.00
01/21/2016 01:30,2,0.000,ALERT,212.61,301.77,59.928,1453357803,"201051344001135","219011344069620",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,309905.0,309905.0,17743,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453357858,45853.00
01/21/2016 01:30,2,0.000,ALERT,213.06,304.18,59.928,1453357803,"201051344000594","219011344069620",0.00,-4.00,0,300.87,305.38,0.0,0.0,0.000,315803.8,315803.8,13132,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453357860,45854.00
01/21/2016 01:30,2,0.000,ALERT,213.06,301.47,59.970,1453357803,"201051344001203","219011344069620",0.00,-5.00,0,299.37,305.08,0.0,0.0,0.000,316414.0,316414.0,17745,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453357861,45855.00
01/21/2016 01:30,2,0.000,ALERT,212.61,301.47,59.965,1453357803,"274151322000054","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,583286.6,583286.6,6840,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453357863,45856.00
01/21/2016 01:30,2,0.000,ALERT,213.74,303.28,59.959,1453357803,"201051344000867","219011344069620",0.00,-3.00,0,299.97,305.38,0.0,0.0,0.000,305032.9,305032.9,13111,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453357865,45857.00
01/21/2016 01:30,2,0.000,ALERT,212.83,301.77,59.959,1453357803,"201051344001093","219011344069620",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,315000.0,315000.0,17727,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453357867,45858.00
01/21/2016 01:30,2,0.000,ALERT,213.29,303.58,59.949,1453357803,"201051344000900","219011344069620",0.00,-4.00,0,300.87,305.08,0.0,0.0,0.000,318863.8,318863.8,12989,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453357869,45859.00
01/21/2016 01:30,2,0.000,ALERT,213.74,302.98,59.949,1453357803,"201051344000648","219011344069620",0.00,-5.50,0,300.87,305.08,0.0,0.0,0.000,312427.8,312427.8,13078,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453357870,45860.00
01/21/2016 01:30,2,0.000,ALERT,213.74,304.18,59.959,1453357803,"201051344000569","219011344069620",0.00,-4.00,0,302.07,306.28,0.0,0.0,0.000,320387.9,320387.9,12925,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453357872,45861.00
01/21/2016 01:30,2,0.000,ALERT,213.51,303.58,59.991,1453357803,"201051344000983","219011344069620",0.00,-3.50,0,301.77,305.68,0.0,0.0,0.000,314963.3,314963.3,13034,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453357874,45862.00
