ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/21/2016 01:30,2,0.000,ALERT,213.51,303.58,59.949,1453357803,"201051344001158","219011344069620",0.00,-5.00,0,300.87,305.08,0.0,0.0,0.000,309937.3,309937.3,13140,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453357876,45863.00
01/21/2016 01:30,2,0.000,ALERT,213.96,303.88,59.949,1453357803,"201051344000576","219011344069620",0.00,-4.00,0,301.47,305.68,0.0,0.0,0.000,313555.4,313555.4,13006,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453357877,45864.00
01/21/2016 01:30,2,0.000,ALERT,212.83,299.67,59.949,1453357803,"274151322000087","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,558429.8,558429.8,6881,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453357879,45865.00
01/21/2016 01:45,2,0.000,ALERT,213.06,302.07,59.991,1453358703,"201051344000645","219011344069620",0.00,-3.50,0,300.57,305.38,0.0,0.0,0.000,313663.7,313663.7,13037,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453358705,45866.00
01/21/2016 01:45,2,0.000,ALERT,211.93,299.07,59.975,1453358703,"274151322000085","219011344069620",0.00,-3.00,0,297.57,302.68,0.0,0.0,0.000,585958.2,585958.2,6872,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453358707,45867.00
01/21/2016 01:45,2,0.000,ALERT,213.29,301.77,59.970,1453358703,"201051344000633","219011344069620",0.00,-4.00,0,298.77,305.08,0.0,0.0,0.000,305771.7,305771.7,13145,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453358708,45868.00
01/21/2016 01:45,2,0.000,ALERT,212.83,302.37,59.975,1453358703,"201051344000469","219011344069620",0.00,-5.50,0,299.37,305.08,0.0,0.0,0.000,307247.5,307247.5,13111,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453358710,45869.00
01/21/2016 01:45,2,0.000,ALERT,211.93,300.87,60.002,1453358703,"201051344000646","219011344069620",0.00,-4.00,0,298.17,303.28,0.0,0.0,0.000,311566.3,311566.3,17749,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453358712,45870.00
01/21/2016 01:45,2,0.000,ALERT,211.48,299.97,59.981,1453358703,"274151322000052","219011344069620",0.00,-3.50,0,297.87,302.98,0.0,0.0,0.000,593732.4,593732.4,6936,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453358714,45871.00
01/21/2016 01:45,2,0.000,ALERT,212.38,301.17,60.012,1453358703,"201051344000585","219011344069620",0.00,-3.50,0,298.17,303.28,0.0,0.0,0.000,316489.9,316489.9,17744,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453358716,45872.00
01/21/2016 01:45,2,0.000,ALERT,212.16,301.17,60.002,1453358703,"201051344001230","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,315044.2,315044.2,17773,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453358717,45873.00
01/21/2016 01:45,2,0.000,ALERT,212.61,301.47,59.970,1453358703,"201051344000582","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,309698.8,309698.8,17733,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453358719,45874.00
01/21/2016 01:45,2,0.000,ALERT,211.70,300.57,59.981,1453358703,"201051344000955","219011344069620",0.00,-4.00,0,298.47,303.28,0.0,0.0,0.000,319038.5,319038.5,17722,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453358721,45875.00
01/21/2016 01:45,2,0.000,ALERT,211.70,298.77,59.975,1453358703,"274151322000094","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,477765.8,477765.8,7228,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453358723,45876.00
01/21/2016 01:45,2,0.000,ALERT,212.83,302.98,59.938,1453358703,"201051344000579","219011344069620",0.00,-3.50,0,301.17,305.98,0.0,0.0,0.000,320403.2,320403.2,13118,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453358724,45877.00
01/21/2016 01:45,2,0.000,ALERT,211.93,300.87,59.975,1453358703,"201051344000890","219011344069620",0.00,-3.50,0,299.07,304.18,0.0,0.0,0.000,317185.0,317185.0,17802,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453358726,45878.00
01/21/2016 01:45,2,0.000,ALERT,212.16,300.27,59.981,1453358703,"201051344000438","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,318979.2,318979.2,17753,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453358728,45879.00
01/21/2016 01:45,2,0.000,ALERT,212.38,299.97,59.970,1453358703,"201051344000417","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,313068.0,313068.0,17827,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453358730,45880.00
01/21/2016 01:45,2,0.000,ALERT,211.93,299.37,59.959,1453358703,"274151322000083","219011344069620",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,588040.2,588040.2,6963,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453358732,45881.00
01/21/2016 01:45,2,0.000,ALERT,212.16,299.07,59.959,1453358703,"274151322000076","219011344069620",0.00,-3.50,0,297.57,302.98,0.0,0.0,0.000,624651.7,624651.7,6955,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453358733,45882.00
01/21/2016 01:45,2,0.000,ALERT,212.38,302.68,59.959,1453358703,"201051344000868","219011344069620",0.00,-5.00,0,301.17,306.28,0.0,0.0,0.000,304903.3,304903.3,13065,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453358735,45883.00
01/21/2016 01:45,2,0.000,ALERT,211.48,299.97,59.965,1453358703,"274151322000095","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,617534.1,617534.1,6967,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453358737,45884.00
01/21/2016 01:45,2,0.000,ALERT,212.38,302.07,59.965,1453358703,"201051344000988","219011344069620",0.00,-3.50,0,297.87,305.38,0.0,0.0,0.000,304693.3,304693.3,13122,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453358739,45885.00
01/21/2016 01:45,2,0.000,ALERT,211.93,299.37,59.965,1453358703,"201051344001025","219011344069620",0.00,-5.00,0,298.17,303.88,0.0,0.0,0.000,317090.3,317090.3,17727,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453358741,45886.00
01/21/2016 01:45,2,0.000,ALERT,212.38,302.07,59.970,1453358703,"201051344000458","219011344069620",0.00,-2.50,0,300.87,305.98,0.0,0.0,0.000,314822.9,314822.9,13113,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453358743,45887.00
01/21/2016 01:45,2,0.000,ALERT,213.06,302.07,59.981,1453358703,"201051344000853","219011344069620",0.00,-4.00,0,300.57,305.68,0.0,0.0,0.000,312317.4,312317.4,13025,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453358744,45888.00
01/21/2016 01:45,2,0.000,ALERT,212.38,300.27,59.970,1453358703,"201051344000685","219011344069620",0.00,-4.00,0,298.47,303.28,0.0,0.0,0.000,318591.2,318591.2,17767,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453358746,45889.00
01/21/2016 01:45,2,0.000,ALERT,212.16,299.97,60.002,1453358703,"201051344000917","219011344069620",0.00,-3.00,0,297.26,302.98,0.0,0.0,0.000,316353.0,316353.0,17746,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453358748,45890.00
01/21/2016 01:45,2,0.000,ALERT,212.38,300.87,59.938,1453358703,"201051344001145","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,319867.2,319867.2,17727,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453358750,45891.00
01/21/2016 01:45,2,0.000,ALERT,212.16,299.67,59.970,1453358703,"201051344000651","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,313475.3,313475.3,17757,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453358752,45892.00
01/21/2016 01:45,2,0.000,ALERT,211.25,298.77,59.928,1453358703,"274151322000088","219011344069620",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,570927.2,570927.2,6847,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453358754,45893.00
01/21/2016 01:45,2,0.000,ALERT,212.38,298.77,59.970,1453358703,"274151322000068","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,478003.9,478003.9,7231,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453358755,45894.00
01/21/2016 01:45,2,0.000,ALERT,211.70,300.57,59.970,1453358703,"201051344001135","219011344069620",0.00,-4.00,0,298.77,304.18,0.0,0.0,0.000,309905.0,309905.0,17745,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453358757,45895.00
01/21/2016 01:45,2,0.000,ALERT,212.38,302.68,59.970,1453358703,"201051344000594","219011344069620",0.00,-4.00,0,299.97,305.68,0.0,0.0,0.000,315803.8,315803.8,13134,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453358759,45896.00
01/21/2016 01:45,2,0.000,ALERT,212.16,300.27,60.002,1453358703,"201051344001203","219011344069620",0.00,-5.00,0,298.47,305.08,0.0,0.0,0.000,316414.0,316414.0,17747,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453358761,45897.00
01/21/2016 01:45,2,0.000,ALERT,211.70,299.37,59.975,1453358703,"274151322000054","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,583286.6,583286.6,6842,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453358762,45898.00
01/21/2016 01:45,2,0.000,ALERT,213.06,302.07,59.996,1453358703,"201051344000867","219011344069620",0.00,-3.00,0,299.97,305.38,0.0,0.0,0.000,305032.9,305032.9,13113,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453358764,45899.00
01/21/2016 01:45,2,0.000,ALERT,212.16,300.27,59.959,1453358703,"201051344001093","219011344069620",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,315000.0,315000.0,17729,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453358766,45900.00
01/21/2016 01:45,2,0.000,ALERT,212.61,302.37,59.959,1453358703,"201051344000900","219011344069620",0.00,-4.00,0,299.97,305.08,0.0,0.0,0.000,318863.8,318863.8,12991,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453358768,45901.00
01/21/2016 01:45,2,0.000,ALERT,212.83,301.77,59.954,1453358703,"201051344000648","219011344069620",0.00,-5.50,0,299.97,305.38,0.0,0.0,0.000,312427.8,312427.8,13080,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453358770,45902.00
01/21/2016 01:45,2,0.000,ALERT,212.38,302.68,59.975,1453358703,"201051344000569","219011344069620",0.00,-4.00,0,301.17,305.98,0.0,0.0,0.000,320387.9,320387.9,12927,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453358772,45903.00
01/21/2016 01:45,2,0.000,ALERT,212.61,302.37,59.949,1453358703,"201051344000983","219011344069620",0.00,-3.50,0,300.57,305.68,0.0,0.0,0.000,314963.3,314963.3,13036,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453358774,45904.00
01/21/2016 01:45,2,0.000,ALERT,212.61,302.07,59.928,1453358703,"201051344001158","219011344069620",0.00,-5.00,0,299.67,305.08,0.0,0.0,0.000,309937.3,309937.3,13142,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453358776,45905.00
01/21/2016 01:45,2,0.000,ALERT,213.29,302.98,59.933,1453358703,"201051344000576","219011344069620",0.00,-4.00,0,300.57,305.68,0.0,0.0,0.000,313555.4,313555.4,13008,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453358777,45906.00
01/21/2016 01:45,2,0.000,ALERT,211.70,298.17,59.954,1453358703,"274151322000087","219011344069620",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,558429.8,558429.8,6883,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453358779,45907.00
01/21/2016 02:00,2,0.000,ALERT,213.29,302.68,59.944,1453359603,"201051344000645","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,313663.7,313663.7,13039,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453359605,45908.00
01/21/2016 02:00,2,0.000,ALERT,211.93,299.67,60.007,1453359603,"274151322000085","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,585958.2,585958.2,6874,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453359607,45909.00
01/21/2016 02:00,2,0.000,ALERT,213.51,302.68,59.965,1453359603,"201051344000633","219011344069620",0.00,-4.00,0,298.77,303.88,0.0,0.0,0.000,305771.7,305771.7,13147,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453359608,45910.00
01/21/2016 02:00,2,0.000,ALERT,212.83,302.68,59.954,1453359603,"201051344000469","219011344069620",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,307247.5,307247.5,13113,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453359610,45911.00
01/21/2016 02:00,2,0.000,ALERT,212.16,300.87,59.965,1453359603,"201051344000646","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,311566.3,311566.3,17751,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453359612,45912.00
01/21/2016 02:00,2,0.000,ALERT,211.70,300.27,59.959,1453359603,"274151322000052","219011344069620",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,593732.4,593732.4,6938,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453359614,45913.00
01/21/2016 02:00,2,0.000,ALERT,212.61,301.17,59.959,1453359603,"201051344000585","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,316489.9,316489.9,17746,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453359616,45914.00
01/21/2016 02:00,2,0.000,ALERT,212.38,301.17,59.970,1453359603,"201051344001230","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,315044.2,315044.2,17775,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453359618,45915.00
01/21/2016 02:00,2,0.000,ALERT,212.83,301.77,59.991,1453359603,"201051344000582","219011344069620",0.00,-5.50,0,299.37,302.98,0.0,0.0,0.000,309698.8,309698.8,17735,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453359619,45916.00
01/21/2016 02:00,2,0.000,ALERT,211.93,300.57,59.991,1453359603,"201051344000955","219011344069620",0.00,-4.00,0,298.77,302.07,0.0,0.0,0.000,319038.5,319038.5,17724,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453359621,45917.00
01/21/2016 02:00,2,0.000,ALERT,212.16,299.37,59.965,1453359603,"274151322000094","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,477765.8,477765.8,7230,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453359623,45918.00
01/21/2016 02:00,2,0.000,ALERT,212.83,303.28,60.002,1453359603,"201051344000579","219011344069620",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,320403.2,320403.2,13120,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453359625,45919.00
01/21/2016 02:00,2,0.000,ALERT,212.16,300.87,59.965,1453359603,"201051344000890","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,317185.0,317185.0,17804,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453359627,45920.00
01/21/2016 02:00,2,0.000,ALERT,212.38,300.57,59.959,1453359603,"201051344000438","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,318979.2,318979.2,17755,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453359628,45921.00
01/21/2016 02:00,2,0.000,ALERT,212.61,300.27,59.959,1453359603,"201051344000417","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,313068.0,313068.0,17829,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453359630,45922.00
01/21/2016 02:00,2,0.000,ALERT,212.16,300.27,59.959,1453359603,"274151322000083","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,588040.2,588040.2,6965,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453359632,45923.00
01/21/2016 02:00,2,0.000,ALERT,212.61,299.97,59.996,1453359603,"274151322000076","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,624651.7,624651.7,6957,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453359634,45924.00
01/21/2016 02:00,2,0.000,ALERT,212.83,303.58,59.975,1453359603,"201051344000868","219011344069620",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,304903.3,304903.3,13067,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453359636,45925.00
01/21/2016 02:00,2,0.000,ALERT,212.16,301.17,59.965,1453359603,"274151322000095","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,617534.1,617534.1,6969,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453359638,45926.00
01/21/2016 02:00,2,0.000,ALERT,212.61,302.68,59.970,1453359603,"201051344000988","219011344069620",0.00,-3.50,0,297.57,303.88,0.0,0.0,0.000,304693.3,304693.3,13124,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453359639,45927.00
01/21/2016 02:00,2,0.000,ALERT,212.16,299.97,59.965,1453359603,"201051344001025","219011344069620",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,317090.3,317090.3,17729,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453359641,45928.00
01/21/2016 02:00,2,0.000,ALERT,212.83,302.98,59.965,1453359603,"201051344000458","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,314822.9,314822.9,13115,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453359643,45929.00
01/21/2016 02:00,2,0.000,ALERT,213.51,302.37,59.917,1453359603,"201051344000853","219011344069620",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,312317.4,312317.4,13027,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453359645,45930.00
01/21/2016 02:00,2,0.000,ALERT,212.61,300.87,59.965,1453359603,"201051344000685","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,318591.2,318591.2,17769,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453359647,45931.00
01/21/2016 02:00,2,0.000,ALERT,212.61,300.57,59.922,1453359603,"201051344000917","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,316353.0,316353.0,17748,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453359649,45932.00
01/21/2016 02:00,2,0.000,ALERT,212.61,301.17,59.928,1453359603,"201051344001145","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,319867.2,319867.2,17729,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453359650,45933.00
01/21/2016 02:00,2,0.000,ALERT,212.38,300.27,60.002,1453359603,"201051344000651","219011344069620",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,313475.3,313475.3,17759,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453359652,45934.00
01/21/2016 02:00,2,0.000,ALERT,211.70,299.97,59.959,1453359603,"274151322000088","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,570927.2,570927.2,6849,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453359654,45935.00
01/21/2016 02:00,2,0.000,ALERT,212.83,299.37,59.954,1453359603,"274151322000068","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,478003.9,478003.9,7233,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453359656,45936.00
01/21/2016 02:00,2,0.000,ALERT,211.93,300.87,59.965,1453359603,"201051344001135","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,309905.0,309905.0,17747,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453359658,45937.00
01/21/2016 02:00,2,0.000,ALERT,212.61,303.28,59.928,1453359603,"201051344000594","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,315803.8,315803.8,13136,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453359659,45938.00
01/21/2016 02:00,2,0.000,ALERT,212.16,299.97,60.002,1453359603,"201051344001203","219011344069620",0.00,-5.00,0,298.47,304.18,0.0,0.0,0.000,316414.0,316414.0,17749,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453359661,45939.00
01/21/2016 02:00,2,0.000,ALERT,211.93,299.97,59.944,1453359603,"274151322000054","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,583286.6,583286.6,6844,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453359663,45940.00
01/21/2016 02:00,2,0.000,ALERT,213.29,302.68,59.965,1453359603,"201051344000867","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,305032.9,305032.9,13115,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453359665,45941.00
01/21/2016 02:00,2,0.000,ALERT,212.38,300.87,59.959,1453359603,"201051344001093","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,315000.0,315000.0,17731,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453359667,45942.00
01/21/2016 02:00,2,0.000,ALERT,212.83,302.98,59.996,1453359603,"201051344000900","219011344069620",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,318863.8,318863.8,12993,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453359668,45943.00
01/21/2016 02:00,2,0.000,ALERT,213.29,302.37,59.959,1453359603,"201051344000648","219011344069620",0.00,-5.50,0,299.37,304.18,0.0,0.0,0.000,312427.8,312427.8,13082,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453359670,45944.00
01/21/2016 02:00,2,0.000,ALERT,213.06,303.58,59.970,1453359603,"201051344000569","219011344069620",0.00,-4.00,0,301.17,305.08,0.0,0.0,0.000,320387.9,320387.9,12929,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453359672,45945.00
01/21/2016 02:00,2,0.000,ALERT,212.83,302.98,59.965,1453359603,"201051344000983","219011344069620",0.00,-3.50,0,300.87,304.48,0.0,0.0,0.000,314963.3,314963.3,13038,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453359674,45946.00
01/21/2016 02:00,2,0.000,ALERT,213.06,302.98,59.944,1453359603,"201051344001158","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,309937.3,309937.3,13144,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453359676,45947.00
01/21/2016 02:00,2,0.000,ALERT,213.51,303.58,59.965,1453359603,"201051344000576","219011344069620",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,313555.4,313555.4,13010,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453359677,45948.00
01/21/2016 02:00,2,0.000,ALERT,212.16,299.07,59.959,1453359603,"274151322000087","219011344069620",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,558429.8,558429.8,6885,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453359679,45949.00
01/21/2016 02:15,2,0.000,ALERT,213.51,302.98,59.981,1453360503,"201051344000645","219011344069620",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,313663.7,313663.7,13041,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453360505,45950.00
01/21/2016 02:15,2,0.000,ALERT,212.61,299.67,59.981,1453360503,"274151322000085","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,585958.2,585958.2,6876,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453360507,45951.00
01/21/2016 02:15,2,0.000,ALERT,213.74,302.37,59.975,1453360503,"201051344000633","219011344069620",0.00,-4.00,0,299.07,304.18,0.0,0.0,0.000,305771.7,305771.7,13149,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453360509,45952.00
01/21/2016 02:15,2,0.000,ALERT,213.29,302.98,59.954,1453360503,"201051344000469","219011344069620",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,307247.5,307247.5,13115,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453360510,45953.00
01/21/2016 02:15,2,0.000,ALERT,212.16,300.87,59.970,1453360503,"201051344000646","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,311566.3,311566.3,17753,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453360512,45954.00
01/21/2016 02:15,2,0.000,ALERT,211.93,299.97,59.981,1453360503,"274151322000052","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,593732.4,593732.4,6940,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453360514,45955.00
01/21/2016 02:15,2,0.000,ALERT,212.83,301.17,59.981,1453360503,"201051344000585","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,316489.9,316489.9,17748,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453360516,45956.00
01/21/2016 02:15,2,0.000,ALERT,212.38,300.87,59.981,1453360503,"201051344001230","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,315044.2,315044.2,17777,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453360518,45957.00
01/21/2016 02:15,2,0.000,ALERT,213.06,301.77,59.991,1453360503,"201051344000582","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,309698.8,309698.8,17737,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453360519,45958.00
01/21/2016 02:15,2,0.000,ALERT,212.16,301.17,59.981,1453360503,"201051344000955","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,319038.5,319038.5,17726,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453360521,45959.00
01/21/2016 02:15,2,0.000,ALERT,212.38,299.97,59.991,1453360503,"274151322000094","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,477765.8,477765.8,7232,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453360523,45960.00
01/21/2016 02:15,2,0.000,ALERT,213.29,303.88,59.949,1453360503,"201051344000579","219011344069620",0.00,-3.50,0,301.47,305.38,0.0,0.0,0.000,320403.2,320403.2,13122,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453360525,45961.00
01/21/2016 02:15,2,0.000,ALERT,212.38,301.17,59.975,1453360503,"201051344000890","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,317185.0,317185.0,17806,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453360527,45962.00
01/21/2016 02:15,2,0.000,ALERT,212.61,300.87,59.949,1453360503,"201051344000438","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,318979.2,318979.2,17757,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453360528,45963.00
01/21/2016 02:15,2,0.000,ALERT,212.83,300.57,59.991,1453360503,"201051344000417","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,313068.0,313068.0,17831,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453360530,45964.00
01/21/2016 02:15,2,0.000,ALERT,212.61,300.27,59.975,1453360503,"274151322000083","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,588040.2,588040.2,6967,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453360532,45965.00
01/21/2016 02:15,2,0.000,ALERT,213.06,300.27,60.023,1453360503,"274151322000076","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,624651.7,624651.7,6959,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453360534,45966.00
01/21/2016 02:15,2,0.000,ALERT,213.06,303.88,59.991,1453360503,"201051344000868","219011344069620",0.00,-4.00,0,301.17,305.38,0.0,0.0,0.000,304903.3,304903.3,13069,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453360536,45967.00
01/21/2016 02:15,2,0.000,ALERT,212.38,300.87,60.018,1453360503,"274151322000095","219011344069620",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,617534.1,617534.1,6971,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453360537,45968.00
01/21/2016 02:15,2,0.000,ALERT,212.83,302.98,59.991,1453360503,"201051344000988","219011344069620",0.00,-3.50,0,298.17,304.18,0.0,0.0,0.000,304693.3,304693.3,13126,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453360539,45969.00
01/21/2016 02:15,2,0.000,ALERT,212.38,300.27,60.007,1453360503,"201051344001025","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,317090.3,317090.3,17731,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453360541,45970.00
01/21/2016 02:15,2,0.000,ALERT,213.06,303.58,59.991,1453360503,"201051344000458","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,314822.9,314822.9,13117,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453360543,45971.00
01/21/2016 02:15,2,0.000,ALERT,213.96,303.28,60.023,1453360503,"201051344000853","219011344069620",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,312317.4,312317.4,13029,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453360545,45972.00
01/21/2016 02:15,2,0.000,ALERT,212.83,300.87,59.981,1453360503,"201051344000685","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,318591.2,318591.2,17771,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453360547,45973.00
01/21/2016 02:15,2,0.000,ALERT,212.83,300.57,59.981,1453360503,"201051344000917","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,316353.0,316353.0,17750,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453360549,45974.00
01/21/2016 02:15,2,0.000,ALERT,212.83,301.17,59.970,1453360503,"201051344001145","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,319867.2,319867.2,17731,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453360551,45975.00
01/21/2016 02:15,2,0.000,ALERT,212.61,300.27,60.044,1453360503,"201051344000651","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,313475.3,313475.3,17761,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453360553,45976.00
01/21/2016 02:15,2,0.000,ALERT,212.16,300.57,59.938,1453360503,"274151322000088","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,570927.2,570927.2,6851,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453360555,45977.00
01/21/2016 02:15,2,0.000,ALERT,213.06,299.37,59.975,1453360503,"274151322000068","219011344069620",0.00,-3.00,0,297.26,300.87,0.0,0.0,0.000,478003.9,478003.9,7235,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453360556,45978.00
01/21/2016 02:15,2,0.000,ALERT,212.16,300.87,59.981,1453360503,"201051344001135","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,309905.0,309905.0,17749,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453360558,45979.00
01/21/2016 02:15,2,0.000,ALERT,212.83,303.58,59.991,1453360503,"201051344000594","219011344069620",0.00,-4.00,0,300.57,304.78,0.0,0.0,0.000,315803.8,315803.8,13138,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453360560,45980.00
01/21/2016 02:15,2,0.000,ALERT,212.38,300.87,59.986,1453360503,"201051344001203","219011344069620",0.00,-5.00,0,298.47,303.88,0.0,0.0,0.000,316414.0,316414.0,17751,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453360562,45981.00
01/21/2016 02:15,2,0.000,ALERT,212.16,300.57,59.986,1453360503,"274151322000054","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,583286.6,583286.6,6846,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453360563,45982.00
01/21/2016 02:15,2,0.000,ALERT,213.51,302.98,59.991,1453360503,"201051344000867","219011344069620",0.00,-3.50,0,300.27,305.08,0.0,0.0,0.000,305032.9,305032.9,13117,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453360565,45983.00
01/21/2016 02:15,2,0.000,ALERT,212.38,300.87,59.986,1453360503,"201051344001093","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,315000.0,315000.0,17733,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453360567,45984.00
01/21/2016 02:15,2,0.000,ALERT,213.06,302.98,59.986,1453360503,"201051344000900","219011344069620",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,318863.8,318863.8,12995,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453360569,45985.00
01/21/2016 02:15,2,0.000,ALERT,213.29,302.37,59.986,1453360503,"201051344000648","219011344069620",0.00,-5.50,0,300.27,304.78,0.0,0.0,0.000,312427.8,312427.8,13084,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453360571,45986.00
01/21/2016 02:15,2,0.000,ALERT,213.06,303.58,60.007,1453360503,"201051344000569","219011344069620",0.00,-4.00,0,301.77,305.68,0.0,0.0,0.000,320387.9,320387.9,12931,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453360572,45987.00
01/21/2016 02:15,2,0.000,ALERT,213.06,303.28,59.965,1453360503,"201051344000983","219011344069620",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,314963.3,314963.3,13040,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453360574,45988.00
01/21/2016 02:15,2,0.000,ALERT,213.29,302.68,60.002,1453360503,"201051344001158","219011344069620",0.00,-5.00,0,300.87,304.48,0.0,0.0,0.000,309937.3,309937.3,13146,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453360576,45989.00
01/21/2016 02:15,2,0.000,ALERT,213.51,303.88,60.007,1453360503,"201051344000576","219011344069620",0.00,-4.00,0,301.17,305.08,0.0,0.0,0.000,313555.4,313555.4,13012,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453360578,45990.00
01/21/2016 02:15,2,0.000,ALERT,212.38,299.37,59.991,1453360503,"274151322000087","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,558429.8,558429.8,6887,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453360580,45991.00
01/21/2016 02:30,2,0.000,ALERT,213.51,302.68,59.975,1453361403,"201051344000645","219011344069620",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,313663.7,313663.7,13043,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453361405,45992.00
01/21/2016 02:30,2,0.000,ALERT,212.16,299.67,59.959,1453361403,"274151322000085","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,585958.2,585958.2,6878,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453361407,45993.00
01/21/2016 02:30,2,0.000,ALERT,213.29,302.07,59.975,1453361403,"201051344000633","219011344069620",0.00,-4.00,0,299.37,304.48,0.0,0.0,0.000,305771.7,305771.7,13151,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453361409,45994.00
01/21/2016 02:30,2,0.000,ALERT,213.06,302.68,59.975,1453361403,"201051344000469","219011344069620",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,307247.5,307247.5,13117,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453361411,45995.00
01/21/2016 02:30,2,0.000,ALERT,212.16,300.87,59.991,1453361403,"201051344000646","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,311566.3,311566.3,17755,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453361412,45996.00
01/21/2016 02:30,2,0.000,ALERT,211.70,299.67,59.970,1453361403,"274151322000052","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,593732.4,593732.4,6942,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453361414,45997.00
01/21/2016 02:30,2,0.000,ALERT,212.61,301.17,59.981,1453361403,"201051344000585","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,316489.9,316489.9,17750,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453361416,45998.00
01/21/2016 02:30,2,0.000,ALERT,212.38,301.47,59.970,1453361403,"201051344001230","219011344069620",0.00,-4.00,0,299.07,302.68,0.0,0.0,0.000,315044.2,315044.2,17779,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453361418,45999.00
01/21/2016 02:30,2,0.000,ALERT,213.06,301.77,59.975,1453361403,"201051344000582","219011344069620",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,309698.8,309698.8,17739,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453361419,46000.00
01/21/2016 02:30,2,0.000,ALERT,212.16,300.87,59.981,1453361403,"201051344000955","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,319038.5,319038.5,17728,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453361421,46001.00
01/21/2016 02:30,2,0.000,ALERT,211.93,298.77,59.981,1453361403,"274151322000094","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,477765.8,477765.8,7234,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453361423,46002.00
01/21/2016 02:30,2,0.000,ALERT,212.61,302.98,59.986,1453361403,"201051344000579","219011344069620",0.00,-4.00,0,301.47,305.68,0.0,0.0,0.000,320403.2,320403.2,13124,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453361425,46003.00
01/21/2016 02:30,2,0.000,ALERT,212.16,301.17,59.981,1453361403,"201051344000890","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,317185.0,317185.0,17808,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453361427,46004.00
01/21/2016 02:30,2,0.000,ALERT,212.61,300.87,60.012,1453361403,"201051344000438","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,318979.2,318979.2,17759,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453361429,46005.00
01/21/2016 02:30,2,0.000,ALERT,212.83,300.57,59.991,1453361403,"201051344000417","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,313068.0,313068.0,17833,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453361430,46006.00
01/21/2016 02:30,2,0.000,ALERT,212.16,299.67,59.981,1453361403,"274151322000083","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,588040.2,588040.2,6969,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453361432,46007.00
01/21/2016 02:30,2,0.000,ALERT,212.61,300.87,59.986,1453361403,"274151322000076","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,624651.7,624651.7,6961,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453361434,46008.00
