ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/21/2016 02:30,2,0.000,ALERT,212.83,303.28,59.991,1453361403,"201051344000868","219011344069620",0.00,-4.00,0,301.47,305.68,0.0,0.0,0.000,304903.3,304903.3,13071,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453361436,46009.00
01/21/2016 02:30,2,0.000,ALERT,211.93,300.87,59.975,1453361403,"274151322000095","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,617534.1,617534.1,6973,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453361438,46010.00
01/21/2016 02:30,2,0.000,ALERT,212.61,302.07,59.986,1453361403,"201051344000988","219011344069620",0.00,-3.50,0,298.17,304.48,0.0,0.0,0.000,304693.3,304693.3,13128,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453361440,46011.00
01/21/2016 02:30,2,0.000,ALERT,212.38,299.97,59.981,1453361403,"201051344001025","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,317090.3,317090.3,17733,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453361441,46012.00
01/21/2016 02:30,2,0.000,ALERT,212.61,302.68,59.986,1453361403,"201051344000458","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,314822.9,314822.9,13119,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453361443,46013.00
01/21/2016 02:30,2,0.000,ALERT,213.51,302.37,59.991,1453361403,"201051344000853","219011344069620",0.00,-4.00,0,300.87,305.08,0.0,0.0,0.000,312317.4,312317.4,13031,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453361445,46014.00
01/21/2016 02:30,2,0.000,ALERT,212.83,300.87,59.991,1453361403,"201051344000685","219011344069620",0.00,-4.00,0,298.77,302.37,0.0,0.0,0.000,318591.2,318591.2,17773,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453361447,46015.00
01/21/2016 02:30,2,0.000,ALERT,212.61,300.57,59.996,1453361403,"201051344000917","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,316353.0,316353.0,17752,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453361449,46016.00
01/21/2016 02:30,2,0.000,ALERT,212.83,301.47,59.991,1453361403,"201051344001145","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,319867.2,319867.2,17733,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453361451,46017.00
01/21/2016 02:30,2,0.000,ALERT,212.61,300.27,59.981,1453361403,"201051344000651","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,313475.3,313475.3,17763,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453361453,46018.00
01/21/2016 02:30,2,0.000,ALERT,211.93,299.67,59.996,1453361403,"274151322000088","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,570927.2,570927.2,6853,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453361454,46019.00
01/21/2016 02:30,2,0.000,ALERT,212.83,299.67,59.949,1453361403,"274151322000068","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,478003.9,478003.9,7237,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453361456,46020.00
01/21/2016 02:30,2,0.000,ALERT,212.16,300.87,59.996,1453361403,"201051344001135","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,309905.0,309905.0,17751,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453361458,46021.00
01/21/2016 02:30,2,0.000,ALERT,212.61,302.98,59.959,1453361403,"201051344000594","219011344069620",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,315803.8,315803.8,13140,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453361460,46022.00
01/21/2016 02:30,2,0.000,ALERT,212.61,300.27,59.970,1453361403,"201051344001203","219011344069620",0.00,-5.00,0,298.77,304.18,0.0,0.0,0.000,316414.0,316414.0,17753,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453361461,46023.00
01/21/2016 02:30,2,0.000,ALERT,211.93,299.97,59.970,1453361403,"274151322000054","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,583286.6,583286.6,6848,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453361463,46024.00
01/21/2016 02:30,2,0.000,ALERT,213.06,302.07,59.986,1453361403,"201051344000867","219011344069620",0.00,-3.50,0,300.27,305.08,0.0,0.0,0.000,305032.9,305032.9,13119,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453361465,46025.00
01/21/2016 02:30,2,0.000,ALERT,212.61,300.87,59.944,1453361403,"201051344001093","219011344069620",0.00,-3.00,0,298.77,302.07,0.0,0.0,0.000,315000.0,315000.0,17735,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453361467,46026.00
01/21/2016 02:30,2,0.000,ALERT,212.61,302.37,60.012,1453361403,"201051344000900","219011344069620",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,318863.8,318863.8,12997,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453361469,46027.00
01/21/2016 02:30,2,0.000,ALERT,213.06,301.77,59.986,1453361403,"201051344000648","219011344069620",0.00,-5.50,0,300.27,304.78,0.0,0.0,0.000,312427.8,312427.8,13086,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453361470,46028.00
01/21/2016 02:30,2,0.000,ALERT,212.83,302.98,60.028,1453361403,"201051344000569","219011344069620",0.00,-4.00,0,301.47,305.68,0.0,0.0,0.000,320387.9,320387.9,12933,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453361472,46029.00
01/21/2016 02:30,2,0.000,ALERT,212.83,302.37,59.996,1453361403,"201051344000983","219011344069620",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,314963.3,314963.3,13042,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453361474,46030.00
01/21/2016 02:30,2,0.000,ALERT,213.06,302.37,59.975,1453361403,"201051344001158","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,309937.3,309937.3,13148,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453361476,46031.00
01/21/2016 02:30,2,0.000,ALERT,213.29,302.98,59.975,1453361403,"201051344000576","219011344069620",0.00,-4.00,0,300.87,305.08,0.0,0.0,0.000,313555.4,313555.4,13014,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453361478,46032.00
01/21/2016 02:30,2,0.000,ALERT,211.93,298.77,59.970,1453361403,"274151322000087","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,558429.8,558429.8,6889,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453361479,46033.00
01/21/2016 02:45,2,0.000,ALERT,213.96,303.28,59.975,1453362303,"201051344000645","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,313663.7,313663.7,13045,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453362305,46034.00
01/21/2016 02:45,2,0.000,ALERT,212.61,300.27,59.949,1453362303,"274151322000085","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,585958.2,585958.2,6880,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453362307,46035.00
01/21/2016 02:45,2,0.000,ALERT,213.96,302.98,59.975,1453362303,"201051344000633","219011344069620",0.00,-4.00,0,298.77,304.18,0.0,0.0,0.000,305771.7,305771.7,13153,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453362309,46036.00
01/21/2016 02:45,2,0.000,ALERT,213.51,303.28,59.986,1453362303,"201051344000469","219011344069620",0.00,-5.50,0,299.37,304.48,0.0,0.0,0.000,307247.5,307247.5,13119,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453362310,46037.00
01/21/2016 02:45,2,0.000,ALERT,212.16,300.87,59.991,1453362303,"201051344000646","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,311566.3,311566.3,17757,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453362312,46038.00
01/21/2016 02:45,2,0.000,ALERT,211.93,300.87,59.975,1453362303,"274151322000052","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,593732.4,593732.4,6944,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453362314,46039.00
01/21/2016 02:45,2,0.000,ALERT,212.61,300.87,59.981,1453362303,"201051344000585","219011344069620",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,316489.9,316489.9,17752,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453362316,46040.00
01/21/2016 02:45,2,0.000,ALERT,212.38,301.17,59.991,1453362303,"201051344001230","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,315044.2,315044.2,17781,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453362318,46041.00
01/21/2016 02:45,2,0.000,ALERT,212.83,301.77,59.954,1453362303,"201051344000582","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,309698.8,309698.8,17741,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453362319,46042.00
01/21/2016 02:45,2,0.000,ALERT,211.93,300.87,59.981,1453362303,"201051344000955","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,319038.5,319038.5,17730,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453362321,46043.00
01/21/2016 02:45,2,0.000,ALERT,212.16,299.67,59.986,1453362303,"274151322000094","219011344069620",0.00,-5.00,0,297.57,301.17,0.0,0.0,0.000,477765.8,477765.8,7236,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453362323,46044.00
01/21/2016 02:45,2,0.000,ALERT,213.29,303.88,59.949,1453362303,"201051344000579","219011344069620",0.00,-3.50,0,300.87,305.38,0.0,0.0,0.000,320403.2,320403.2,13126,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453362325,46045.00
01/21/2016 02:45,2,0.000,ALERT,212.38,301.17,59.944,1453362303,"201051344000890","219011344069620",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,317185.0,317185.0,17810,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453362327,46046.00
01/21/2016 02:45,2,0.000,ALERT,212.61,300.87,59.975,1453362303,"201051344000438","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,318979.2,318979.2,17761,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453362328,46047.00
01/21/2016 02:45,2,0.000,ALERT,212.61,300.57,59.975,1453362303,"201051344000417","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,313068.0,313068.0,17835,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453362330,46048.00
01/21/2016 02:45,2,0.000,ALERT,212.61,300.87,59.975,1453362303,"274151322000083","219011344069620",0.00,-3.50,0,298.77,302.37,0.0,0.0,0.000,588040.2,588040.2,6971,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453362332,46049.00
01/21/2016 02:45,2,0.000,ALERT,213.06,300.27,60.018,1453362303,"274151322000076","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,624651.7,624651.7,6963,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453362334,46050.00
01/21/2016 02:45,2,0.000,ALERT,213.29,304.18,59.986,1453362303,"201051344000868","219011344069620",0.00,-4.00,0,300.87,305.38,0.0,0.0,0.000,304903.3,304903.3,13073,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453362336,46051.00
01/21/2016 02:45,2,0.000,ALERT,212.38,301.17,60.002,1453362303,"274151322000095","219011344069620",0.00,-5.00,0,299.67,302.68,0.0,0.0,0.000,617534.1,617534.1,6975,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453362337,46052.00
01/21/2016 02:45,2,0.000,ALERT,213.06,302.98,59.986,1453362303,"201051344000988","219011344069620",0.00,-3.50,0,297.57,304.18,0.0,0.0,0.000,304693.3,304693.3,13130,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453362339,46053.00
01/21/2016 02:45,2,0.000,ALERT,212.38,300.27,59.991,1453362303,"201051344001025","219011344069620",0.00,-5.00,0,297.57,302.98,0.0,0.0,0.000,317090.3,317090.3,17735,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453362341,46054.00
01/21/2016 02:45,2,0.000,ALERT,213.29,303.58,59.991,1453362303,"201051344000458","219011344069620",0.00,-2.00,0,300.27,305.38,0.0,0.0,0.000,314822.9,314822.9,13121,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453362343,46055.00
01/21/2016 02:45,2,0.000,ALERT,213.96,302.98,59.986,1453362303,"201051344000853","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,312317.4,312317.4,13033,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453362345,46056.00
01/21/2016 02:45,2,0.000,ALERT,212.83,301.17,59.949,1453362303,"201051344000685","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,318591.2,318591.2,17775,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453362347,46057.00
01/21/2016 02:45,2,0.000,ALERT,212.61,300.57,59.981,1453362303,"201051344000917","219011344069620",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,316353.0,316353.0,17754,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453362349,46058.00
01/21/2016 02:45,2,0.000,ALERT,212.61,300.87,59.981,1453362303,"201051344001145","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,319867.2,319867.2,17735,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453362351,46059.00
01/21/2016 02:45,2,0.000,ALERT,212.61,300.27,59.991,1453362303,"201051344000651","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,313475.3,313475.3,17765,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453362353,46060.00
01/21/2016 02:45,2,0.000,ALERT,211.93,299.97,59.975,1453362303,"274151322000088","219011344069620",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,570927.2,570927.2,6855,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453362354,46061.00
01/21/2016 02:45,2,0.000,ALERT,213.06,299.37,59.975,1453362303,"274151322000068","219011344069620",0.00,-3.00,0,297.57,300.87,0.0,0.0,0.000,478003.9,478003.9,7239,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453362356,46062.00
01/21/2016 02:45,2,0.000,ALERT,212.16,300.87,59.986,1453362303,"201051344001135","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,309905.0,309905.0,17753,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453362358,46063.00
01/21/2016 02:45,2,0.000,ALERT,212.83,303.58,59.981,1453362303,"201051344000594","219011344069620",0.00,-4.00,0,299.97,304.78,0.0,0.0,0.000,315803.8,315803.8,13142,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453362360,46064.00
01/21/2016 02:45,2,0.000,ALERT,212.38,300.57,59.991,1453362303,"201051344001203","219011344069620",0.00,-5.00,0,298.17,303.88,0.0,0.0,0.000,316414.0,316414.0,17755,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453362362,46065.00
01/21/2016 02:45,2,0.000,ALERT,212.16,299.97,59.954,1453362303,"274151322000054","219011344069620",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,583286.6,583286.6,6850,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453362363,46066.00
01/21/2016 02:45,2,0.000,ALERT,213.51,302.68,59.986,1453362303,"201051344000867","219011344069620",0.00,-3.50,0,299.67,304.78,0.0,0.0,0.000,305032.9,305032.9,13121,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453362365,46067.00
01/21/2016 02:45,2,0.000,ALERT,212.38,300.87,59.981,1453362303,"201051344001093","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,315000.0,315000.0,17737,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453362367,46068.00
01/21/2016 02:45,2,0.000,ALERT,213.06,302.98,60.002,1453362303,"201051344000900","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,318863.8,318863.8,12999,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453362369,46069.00
01/21/2016 02:45,2,0.000,ALERT,213.51,302.37,59.944,1453362303,"201051344000648","219011344069620",0.00,-5.50,0,299.37,304.48,0.0,0.0,0.000,312427.8,312427.8,13088,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453362370,46070.00
01/21/2016 02:45,2,0.000,ALERT,213.29,303.58,60.002,1453362303,"201051344000569","219011344069620",0.00,-4.00,0,300.87,305.38,0.0,0.0,0.000,320387.9,320387.9,12935,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453362372,46071.00
01/21/2016 02:45,2,0.000,ALERT,213.29,303.28,59.975,1453362303,"201051344000983","219011344069620",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,314963.3,314963.3,13044,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453362374,46072.00
01/21/2016 02:45,2,0.000,ALERT,213.29,302.98,59.959,1453362303,"201051344001158","219011344069620",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,309937.3,309937.3,13150,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453362376,46073.00
01/21/2016 02:45,2,0.000,ALERT,213.74,303.58,59.981,1453362303,"201051344000576","219011344069620",0.00,-4.00,0,300.57,304.78,0.0,0.0,0.000,313555.4,313555.4,13016,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453362378,46074.00
01/21/2016 02:45,2,0.000,ALERT,212.38,298.77,59.959,1453362303,"274151322000087","219011344069620",0.00,-2.50,0,297.26,300.87,0.0,0.0,0.000,558429.8,558429.8,6891,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453362380,46075.00
01/21/2016 03:00,2,0.000,ALERT,213.74,302.98,59.938,1453363204,"201051344000645","219011344069620",0.00,-3.50,0,301.17,304.78,0.0,0.0,0.000,313663.7,313663.7,13047,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453363206,46076.00
01/21/2016 03:00,2,0.000,ALERT,212.38,299.67,59.986,1453363204,"274151322000085","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,585958.2,585958.2,6882,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453363207,46077.00
01/21/2016 03:00,2,0.000,ALERT,213.74,302.68,59.970,1453363204,"201051344000633","219011344069620",0.00,-4.00,0,299.67,304.78,0.0,0.0,0.000,305771.7,305771.7,13155,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453363209,46078.00
01/21/2016 03:00,2,0.000,ALERT,213.29,302.68,59.970,1453363204,"201051344000469","219011344069620",0.00,-5.00,0,300.27,305.08,0.0,0.0,0.000,307247.5,307247.5,13121,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453363211,46079.00
01/21/2016 03:00,2,0.000,ALERT,212.38,300.87,59.970,1453363204,"201051344000646","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,311566.3,311566.3,17759,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453363213,46080.00
01/21/2016 03:00,2,0.000,ALERT,211.93,300.57,59.954,1453363204,"274151322000052","219011344069620",0.00,-3.50,0,297.57,302.68,0.0,0.0,0.000,593732.4,593732.4,6946,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453363215,46081.00
01/21/2016 03:00,2,0.000,ALERT,212.83,301.47,59.944,1453363204,"201051344000585","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,316489.9,316489.9,17754,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453363217,46082.00
01/21/2016 03:00,2,0.000,ALERT,212.38,301.17,59.965,1453363204,"201051344001230","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,315044.2,315044.2,17783,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453363218,46083.00
01/21/2016 03:00,2,0.000,ALERT,213.06,301.77,59.975,1453363204,"201051344000582","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,309698.8,309698.8,17743,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453363220,46084.00
01/21/2016 03:00,2,0.000,ALERT,212.16,301.17,59.959,1453363204,"201051344000955","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,319038.5,319038.5,17732,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453363222,46085.00
01/21/2016 03:00,2,0.000,ALERT,212.16,299.37,59.954,1453363204,"274151322000094","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,477765.8,477765.8,7238,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453363224,46086.00
01/21/2016 03:00,2,0.000,ALERT,213.29,303.58,59.933,1453363204,"201051344000579","219011344069620",0.00,-3.50,0,301.77,305.68,0.0,0.0,0.000,320403.2,320403.2,13128,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453363226,46087.00
01/21/2016 03:00,2,0.000,ALERT,212.61,301.17,59.986,1453363204,"201051344000890","219011344069620",0.00,-3.50,0,298.77,303.88,0.0,0.0,0.000,317185.0,317185.0,17812,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453363227,46088.00
01/21/2016 03:00,2,0.000,ALERT,212.83,301.17,59.970,1453363204,"201051344000438","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,318979.2,318979.2,17763,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453363229,46089.00
01/21/2016 03:00,2,0.000,ALERT,212.83,300.57,59.970,1453363204,"201051344000417","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,313068.0,313068.0,17837,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453363231,46090.00
01/21/2016 03:00,2,0.000,ALERT,212.38,300.87,59.970,1453363204,"274151322000083","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,588040.2,588040.2,6973,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453363233,46091.00
01/21/2016 03:00,2,0.000,ALERT,212.83,299.37,59.938,1453363204,"274151322000076","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,624651.7,624651.7,6965,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453363235,46092.00
01/21/2016 03:00,2,0.000,ALERT,213.29,304.18,59.981,1453363204,"201051344000868","219011344069620",0.00,-3.50,0,301.77,305.98,0.0,0.0,0.000,304903.3,304903.3,13075,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453363236,46093.00
01/21/2016 03:00,2,0.000,ALERT,212.16,301.17,59.944,1453363204,"274151322000095","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,617534.1,617534.1,6977,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453363238,46094.00
01/21/2016 03:00,2,0.000,ALERT,213.06,302.98,59.975,1453363204,"201051344000988","219011344069620",0.00,-3.50,0,298.77,304.78,0.0,0.0,0.000,304693.3,304693.3,13132,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453363240,46095.00
01/21/2016 03:00,2,0.000,ALERT,212.61,300.57,59.981,1453363204,"201051344001025","219011344069620",0.00,-5.00,0,297.57,302.98,0.0,0.0,0.000,317090.3,317090.3,17737,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453363242,46096.00
01/21/2016 03:00,2,0.000,ALERT,213.29,302.98,59.996,1453363204,"201051344000458","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,314822.9,314822.9,13123,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453363244,46097.00
01/21/2016 03:00,2,0.000,ALERT,213.74,302.98,59.970,1453363204,"201051344000853","219011344069620",0.00,-4.00,0,301.17,304.78,0.0,0.0,0.000,312317.4,312317.4,13035,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453363245,46098.00
01/21/2016 03:00,2,0.000,ALERT,213.06,301.47,59.975,1453363204,"201051344000685","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,318591.2,318591.2,17777,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453363247,46099.00
01/21/2016 03:00,2,0.000,ALERT,212.83,300.87,59.975,1453363204,"201051344000917","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,316353.0,316353.0,17756,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453363249,46100.00
01/21/2016 03:00,2,0.000,ALERT,212.83,301.47,59.975,1453363204,"201051344001145","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,319867.2,319867.2,17737,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453363251,46101.00
01/21/2016 03:00,2,0.000,ALERT,212.61,300.57,59.981,1453363204,"201051344000651","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,313475.3,313475.3,17767,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453363253,46102.00
01/21/2016 03:00,2,0.000,ALERT,211.93,299.97,59.959,1453363204,"274151322000088","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,570927.2,570927.2,6857,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453363255,46103.00
01/21/2016 03:00,2,0.000,ALERT,213.06,299.37,59.981,1453363204,"274151322000068","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,478003.9,478003.9,7241,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453363257,46104.00
01/21/2016 03:00,2,0.000,ALERT,212.38,300.87,59.970,1453363204,"201051344001135","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,309905.0,309905.0,17755,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453363259,46105.00
01/21/2016 03:00,2,0.000,ALERT,212.83,303.28,59.991,1453363204,"201051344000594","219011344069620",0.00,-4.00,0,300.87,305.08,0.0,0.0,0.000,315803.8,315803.8,13144,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453363260,46106.00
01/21/2016 03:00,2,0.000,ALERT,212.61,300.87,59.975,1453363204,"201051344001203","219011344069620",0.00,-5.00,0,298.17,303.88,0.0,0.0,0.000,316414.0,316414.0,17757,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453363262,46107.00
01/21/2016 03:00,2,0.000,ALERT,211.93,300.27,59.965,1453363204,"274151322000054","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,583286.6,583286.6,6852,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453363264,46108.00
01/21/2016 03:00,2,0.000,ALERT,213.51,302.68,59.970,1453363204,"201051344000867","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,305032.9,305032.9,13123,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453363266,46109.00
01/21/2016 03:00,2,0.000,ALERT,212.61,300.87,59.959,1453363204,"201051344001093","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,315000.0,315000.0,17739,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453363268,46110.00
01/21/2016 03:00,2,0.000,ALERT,213.06,302.98,59.975,1453363204,"201051344000900","219011344069620",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,318863.8,318863.8,13001,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453363269,46111.00
01/21/2016 03:00,2,0.000,ALERT,213.51,302.37,59.975,1453363204,"201051344000648","219011344069620",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,312427.8,312427.8,13090,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453363271,46112.00
01/21/2016 03:00,2,0.000,ALERT,213.29,303.28,59.954,1453363204,"201051344000569","219011344069620",0.00,-4.00,0,301.77,305.38,0.0,0.0,0.000,320387.9,320387.9,12937,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453363273,46113.00
01/21/2016 03:00,2,0.000,ALERT,213.06,302.68,59.959,1453363204,"201051344000983","219011344069620",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,314963.3,314963.3,13046,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453363275,46114.00
01/21/2016 03:00,2,0.000,ALERT,213.29,302.68,59.975,1453363204,"201051344001158","219011344069620",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,309937.3,309937.3,13152,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453363277,46115.00
01/21/2016 03:00,2,0.000,ALERT,213.74,302.98,59.970,1453363204,"201051344000576","219011344069620",0.00,-4.00,0,301.47,305.08,0.0,0.0,0.000,313555.4,313555.4,13018,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453363278,46116.00
01/21/2016 03:00,2,0.000,ALERT,212.16,299.37,59.975,1453363204,"274151322000087","219011344069620",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,558429.8,558429.8,6893,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453363280,46117.00
01/21/2016 03:15,2,0.000,ALERT,213.74,302.98,59.996,1453364103,"201051344000645","219011344069620",0.00,-3.50,0,301.17,304.78,0.0,0.0,0.000,313663.7,313663.7,13049,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453364105,46118.00
01/21/2016 03:15,2,0.000,ALERT,212.61,300.87,59.996,1453364103,"274151322000085","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,585958.2,585958.2,6884,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453364107,46119.00
01/21/2016 03:15,2,0.000,ALERT,213.96,302.98,59.991,1453364103,"201051344000633","219011344069620",0.00,-4.00,0,298.77,304.48,0.0,0.0,0.000,305771.7,305771.7,13157,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453364109,46120.00
01/21/2016 03:15,2,0.000,ALERT,213.29,303.28,60.007,1453364103,"201051344000469","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,307247.5,307247.5,13123,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453364111,46121.00
01/21/2016 03:15,2,0.000,ALERT,212.38,301.47,59.996,1453364103,"201051344000646","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,311566.3,311566.3,17761,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453364113,46122.00
01/21/2016 03:15,2,0.000,ALERT,211.93,301.47,59.986,1453364103,"274151322000052","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,593732.4,593732.4,6948,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453364115,46123.00
01/21/2016 03:15,2,0.000,ALERT,212.83,301.77,59.996,1453364103,"201051344000585","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,316489.9,316489.9,17756,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453364116,46124.00
01/21/2016 03:15,2,0.000,ALERT,212.83,301.77,59.991,1453364103,"201051344001230","219011344069620",0.00,-4.00,0,299.37,302.68,0.0,0.0,0.000,315044.2,315044.2,17785,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453364118,46125.00
01/21/2016 03:15,2,0.000,ALERT,213.29,302.68,60.012,1453364103,"201051344000582","219011344069620",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,309698.8,309698.8,17745,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453364120,46126.00
01/21/2016 03:15,2,0.000,ALERT,212.38,301.47,59.991,1453364103,"201051344000955","219011344069620",0.00,-4.00,0,299.07,302.37,0.0,0.0,0.000,319038.5,319038.5,17734,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453364122,46127.00
01/21/2016 03:15,2,0.000,ALERT,212.38,299.97,59.975,1453364103,"274151322000094","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,477765.8,477765.8,7240,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453364124,46128.00
01/21/2016 03:15,2,0.000,ALERT,213.51,303.88,59.991,1453364103,"201051344000579","219011344069620",0.00,-3.50,0,301.77,305.38,0.0,0.0,0.000,320403.2,320403.2,13130,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453364125,46129.00
01/21/2016 03:15,2,0.000,ALERT,212.61,302.07,59.991,1453364103,"201051344000890","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,317185.0,317185.0,17814,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453364127,46130.00
01/21/2016 03:15,2,0.000,ALERT,212.83,301.17,59.986,1453364103,"201051344000438","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,318979.2,318979.2,17765,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453364129,46131.00
01/21/2016 03:15,2,0.000,ALERT,213.06,300.87,59.996,1453364103,"201051344000417","219011344069620",0.00,-4.00,0,298.47,302.07,0.0,0.0,0.000,313068.0,313068.0,17839,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453364131,46132.00
01/21/2016 03:15,2,0.000,ALERT,212.83,301.77,59.986,1453364103,"274151322000083","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,588040.2,588040.2,6975,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453364133,46133.00
01/21/2016 03:15,2,0.000,ALERT,213.29,300.87,60.023,1453364103,"274151322000076","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,624651.7,624651.7,6967,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453364134,46134.00
01/21/2016 03:15,2,0.000,ALERT,213.29,303.88,59.986,1453364103,"201051344000868","219011344069620",0.00,-5.00,0,301.77,305.38,0.0,0.0,0.000,304903.3,304903.3,13077,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453364136,46135.00
01/21/2016 03:15,2,0.000,ALERT,212.61,302.37,60.028,1453364103,"274151322000095","219011344069620",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,617534.1,617534.1,6979,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453364138,46136.00
01/21/2016 03:15,2,0.000,ALERT,213.29,302.98,59.959,1453364103,"201051344000988","219011344069620",0.00,-3.50,0,298.17,304.48,0.0,0.0,0.000,304693.3,304693.3,13134,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453364140,46137.00
01/21/2016 03:15,2,0.000,ALERT,212.61,300.87,60.002,1453364103,"201051344001025","219011344069620",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,317090.3,317090.3,17739,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453364142,46138.00
01/21/2016 03:15,2,0.000,ALERT,213.29,303.58,59.986,1453364103,"201051344000458","219011344069620",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,314822.9,314822.9,13125,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453364143,46139.00
01/21/2016 03:15,2,0.000,ALERT,213.96,303.28,59.975,1453364103,"201051344000853","219011344069620",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,312317.4,312317.4,13037,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453364145,46140.00
01/21/2016 03:15,2,0.000,ALERT,213.06,301.47,59.981,1453364103,"201051344000685","219011344069620",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,318591.2,318591.2,17779,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453364147,46141.00
01/21/2016 03:15,2,0.000,ALERT,212.83,301.17,59.981,1453364103,"201051344000917","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,316353.0,316353.0,17758,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453364149,46142.00
01/21/2016 03:15,2,0.000,ALERT,213.06,301.77,59.970,1453364103,"201051344001145","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,319867.2,319867.2,17739,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453364151,46143.00
01/21/2016 03:15,2,0.000,ALERT,212.83,300.87,59.975,1453364103,"201051344000651","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,313475.3,313475.3,17769,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453364153,46144.00
01/21/2016 03:15,2,0.000,ALERT,212.16,300.87,59.965,1453364103,"274151322000088","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,570927.2,570927.2,6859,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453364154,46145.00
01/21/2016 03:15,2,0.000,ALERT,213.29,299.97,59.965,1453364103,"274151322000068","219011344069620",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,478003.9,478003.9,7243,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453364156,46146.00
01/21/2016 03:15,2,0.000,ALERT,212.38,301.47,59.975,1453364103,"201051344001135","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,309905.0,309905.0,17757,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453364158,46147.00
01/21/2016 03:15,2,0.000,ALERT,213.06,303.58,59.981,1453364103,"201051344000594","219011344069620",0.00,-4.00,0,300.27,305.08,0.0,0.0,0.000,315803.8,315803.8,13146,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453364160,46148.00
01/21/2016 03:15,2,0.000,ALERT,212.83,300.87,59.970,1453364103,"201051344001203","219011344069620",0.00,-5.00,0,298.47,304.18,0.0,0.0,0.000,316414.0,316414.0,17759,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453364162,46149.00
01/21/2016 03:15,2,0.000,ALERT,212.38,301.17,59.954,1453364103,"274151322000054","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,583286.6,583286.6,6854,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453364163,46150.00
01/21/2016 03:15,2,0.000,ALERT,213.74,302.68,59.970,1453364103,"201051344000867","219011344069620",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,305032.9,305032.9,13125,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453364165,46151.00
01/21/2016 03:15,2,0.000,ALERT,212.38,300.87,59.933,1453364103,"201051344001093","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,315000.0,315000.0,17741,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453364167,46152.00
01/21/2016 03:15,2,0.000,ALERT,213.06,302.98,60.002,1453364103,"201051344000900","219011344069620",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,318863.8,318863.8,13003,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453364169,46153.00
01/21/2016 03:15,2,0.000,ALERT,213.51,302.37,59.959,1453364103,"201051344000648","219011344069620",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,312427.8,312427.8,13092,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453364171,46154.00
