ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/21/2016 03:15,2,0.000,ALERT,213.29,303.58,59.970,1453364103,"201051344000569","219011344069620",0.00,-4.00,0,301.47,305.68,0.0,0.0,0.000,320387.9,320387.9,12939,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453364173,46155.00
01/21/2016 03:15,2,0.000,ALERT,213.29,302.98,59.981,1453364103,"201051344000983","219011344069620",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,314963.3,314963.3,13048,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453364174,46156.00
01/21/2016 03:15,2,0.000,ALERT,213.29,302.68,59.975,1453364103,"201051344001158","219011344069620",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,309937.3,309937.3,13154,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453364176,46157.00
01/21/2016 03:15,2,0.000,ALERT,213.74,303.28,60.002,1453364103,"201051344000576","219011344069620",0.00,-4.00,0,300.87,305.08,0.0,0.0,0.000,313555.4,313555.4,13020,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453364178,46158.00
01/21/2016 03:15,2,0.000,ALERT,212.38,299.67,59.975,1453364103,"274151322000087","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,558429.8,558429.8,6895,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453364180,46159.00
01/21/2016 03:30,2,0.000,ALERT,213.74,303.58,59.954,1453365003,"201051344000645","219011344069620",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,313663.7,313663.7,13051,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453365005,46160.00
01/21/2016 03:30,2,0.000,ALERT,212.38,300.57,59.975,1453365003,"274151322000085","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,585958.2,585958.2,6886,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365007,46161.00
01/21/2016 03:30,2,0.000,ALERT,213.96,303.28,59.959,1453365003,"201051344000633","219011344069620",0.00,-4.00,0,299.37,304.78,0.0,0.0,0.000,305771.7,305771.7,13159,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365009,46162.00
01/21/2016 03:30,2,0.000,ALERT,213.51,303.58,59.970,1453365003,"201051344000469","219011344069620",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,307247.5,307247.5,13125,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365011,46163.00
01/21/2016 03:30,2,0.000,ALERT,212.38,301.47,59.917,1453365003,"201051344000646","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,311566.3,311566.3,17763,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365012,46164.00
01/21/2016 03:30,2,0.000,ALERT,211.93,300.27,59.959,1453365003,"274151322000052","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,593732.4,593732.4,6950,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365014,46165.00
01/21/2016 03:30,2,0.000,ALERT,212.83,301.77,59.922,1453365003,"201051344000585","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,316489.9,316489.9,17758,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365016,46166.00
01/21/2016 03:30,2,0.000,ALERT,212.61,301.47,59.959,1453365003,"201051344001230","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,315044.2,315044.2,17787,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365018,46167.00
01/21/2016 03:30,2,0.000,ALERT,213.06,302.37,59.959,1453365003,"201051344000582","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,309698.8,309698.8,17747,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453365019,46168.00
01/21/2016 03:30,2,0.000,ALERT,212.16,301.47,59.959,1453365003,"201051344000955","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,319038.5,319038.5,17736,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365021,46169.00
01/21/2016 03:30,2,0.000,ALERT,212.16,299.97,59.954,1453365003,"274151322000094","219011344069620",0.00,-5.00,0,298.17,301.77,0.0,0.0,0.000,477765.8,477765.8,7242,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453365023,46170.00
01/21/2016 03:30,2,0.000,ALERT,213.29,303.88,59.959,1453365003,"201051344000579","219011344069620",0.00,-3.50,0,301.77,305.98,0.0,0.0,0.000,320403.2,320403.2,13132,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453365025,46171.00
01/21/2016 03:30,2,0.000,ALERT,212.38,301.77,59.996,1453365003,"201051344000890","219011344069620",0.00,-3.50,0,299.07,304.18,0.0,0.0,0.000,317185.0,317185.0,17816,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365027,46172.00
01/21/2016 03:30,2,0.000,ALERT,212.61,301.17,59.959,1453365003,"201051344000438","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,318979.2,318979.2,17767,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365028,46173.00
01/21/2016 03:30,2,0.000,ALERT,212.83,301.17,59.938,1453365003,"201051344000417","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,313068.0,313068.0,17841,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365030,46174.00
01/21/2016 03:30,2,0.000,ALERT,212.38,301.17,59.954,1453365003,"274151322000083","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,588040.2,588040.2,6977,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365032,46175.00
01/21/2016 03:30,2,0.000,ALERT,212.83,300.87,59.949,1453365003,"274151322000076","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,624651.7,624651.7,6969,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365034,46176.00
01/21/2016 03:30,2,0.000,ALERT,213.29,304.18,59.959,1453365003,"201051344000868","219011344069620",0.00,-4.00,0,301.77,305.68,0.0,0.0,0.000,304903.3,304903.3,13079,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365036,46177.00
01/21/2016 03:30,2,0.000,ALERT,212.38,301.17,59.954,1453365003,"274151322000095","219011344069620",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,617534.1,617534.1,6981,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365038,46178.00
01/21/2016 03:30,2,0.000,ALERT,212.83,302.68,59.986,1453365003,"201051344000988","219011344069620",0.00,-3.50,0,298.77,304.78,0.0,0.0,0.000,304693.3,304693.3,13136,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453365039,46179.00
01/21/2016 03:30,2,0.000,ALERT,212.38,300.87,59.954,1453365003,"201051344001025","219011344069620",0.00,-5.00,0,298.17,303.58,0.0,0.0,0.000,317090.3,317090.3,17741,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365041,46180.00
01/21/2016 03:30,2,0.000,ALERT,213.06,303.28,59.933,1453365003,"201051344000458","219011344069620",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,314822.9,314822.9,13127,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365043,46181.00
01/21/2016 03:30,2,0.000,ALERT,213.74,303.28,59.970,1453365003,"201051344000853","219011344069620",0.00,-4.00,0,301.17,305.08,0.0,0.0,0.000,312317.4,312317.4,13039,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453365045,46182.00
01/21/2016 03:30,2,0.000,ALERT,213.06,301.77,59.965,1453365003,"201051344000685","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,318591.2,318591.2,17781,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365047,46183.00
01/21/2016 03:30,2,0.000,ALERT,212.83,300.87,59.965,1453365003,"201051344000917","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,316353.0,316353.0,17760,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365049,46184.00
01/21/2016 03:30,2,0.000,ALERT,212.61,301.47,59.970,1453365003,"201051344001145","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,319867.2,319867.2,17741,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365051,46185.00
01/21/2016 03:30,2,0.000,ALERT,212.61,300.57,59.954,1453365003,"201051344000651","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,313475.3,313475.3,17771,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365052,46186.00
01/21/2016 03:30,2,0.000,ALERT,211.93,300.27,59.959,1453365003,"274151322000088","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,570927.2,570927.2,6861,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365054,46187.00
01/21/2016 03:30,2,0.000,ALERT,213.06,299.67,59.965,1453365003,"274151322000068","219011344069620",0.00,-2.50,0,298.17,301.47,0.0,0.0,0.000,478003.9,478003.9,7245,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453365056,46188.00
01/21/2016 03:30,2,0.000,ALERT,212.38,301.47,59.970,1453365003,"201051344001135","219011344069620",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,309905.0,309905.0,17759,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453365058,46189.00
01/21/2016 03:30,2,0.000,ALERT,212.83,303.58,59.933,1453365003,"201051344000594","219011344069620",0.00,-4.00,0,300.57,305.38,0.0,0.0,0.000,315803.8,315803.8,13148,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365060,46190.00
01/21/2016 03:30,2,0.000,ALERT,212.38,300.57,59.970,1453365003,"201051344001203","219011344069620",0.00,-5.00,0,298.47,304.48,0.0,0.0,0.000,316414.0,316414.0,17761,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365061,46191.00
01/21/2016 03:30,2,0.000,ALERT,212.16,300.57,59.975,1453365003,"274151322000054","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,583286.6,583286.6,6856,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365063,46192.00
01/21/2016 03:30,2,0.000,ALERT,213.29,302.37,59.965,1453365003,"201051344000867","219011344069620",0.00,-3.00,0,300.27,305.38,0.0,0.0,0.000,305032.9,305032.9,13127,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365065,46193.00
01/21/2016 03:30,2,0.000,ALERT,212.61,301.17,59.975,1453365003,"201051344001093","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,315000.0,315000.0,17743,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365067,46194.00
01/21/2016 03:30,2,0.000,ALERT,212.83,302.98,59.965,1453365003,"201051344000900","219011344069620",0.00,-4.00,0,300.57,304.78,0.0,0.0,0.000,318863.8,318863.8,13005,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453365068,46195.00
01/21/2016 03:30,2,0.000,ALERT,213.29,302.07,59.991,1453365003,"201051344000648","219011344069620",0.00,-5.50,0,300.57,305.08,0.0,0.0,0.000,312427.8,312427.8,13094,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453365070,46196.00
01/21/2016 03:30,2,0.000,ALERT,213.29,303.58,59.965,1453365003,"201051344000569","219011344069620",0.00,-4.00,0,301.47,305.98,0.0,0.0,0.000,320387.9,320387.9,12941,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365072,46197.00
01/21/2016 03:30,2,0.000,ALERT,213.06,302.98,59.959,1453365003,"201051344000983","219011344069620",0.00,-3.50,0,300.87,305.38,0.0,0.0,0.000,314963.3,314963.3,13050,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365074,46198.00
01/21/2016 03:30,2,0.000,ALERT,213.29,302.98,59.922,1453365003,"201051344001158","219011344069620",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,309937.3,309937.3,13156,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365076,46199.00
01/21/2016 03:30,2,0.000,ALERT,213.74,303.58,59.965,1453365003,"201051344000576","219011344069620",0.00,-4.00,0,300.87,305.38,0.0,0.0,0.000,313555.4,313555.4,13022,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365077,46200.00
01/21/2016 03:30,2,0.000,ALERT,212.38,300.27,59.959,1453365003,"274151322000087","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,558429.8,558429.8,6897,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365079,46201.00
01/21/2016 03:45,2,0.000,ALERT,213.51,303.28,59.981,1453365903,"201051344000645","219011344069620",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,313663.7,313663.7,13053,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365905,46202.00
01/21/2016 03:45,2,0.000,ALERT,212.38,300.87,59.981,1453365903,"274151322000085","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,585958.2,585958.2,6888,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365907,46203.00
01/21/2016 03:45,2,0.000,ALERT,213.74,302.98,60.007,1453365903,"201051344000633","219011344069620",0.00,-4.00,0,299.07,304.48,0.0,0.0,0.000,305771.7,305771.7,13161,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365909,46204.00
01/21/2016 03:45,2,0.000,ALERT,213.29,302.98,59.991,1453365903,"201051344000469","219011344069620",0.00,-5.00,0,299.67,304.78,0.0,0.0,0.000,307247.5,307247.5,13127,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365911,46205.00
01/21/2016 03:45,2,0.000,ALERT,212.16,301.17,59.986,1453365903,"201051344000646","219011344069620",0.00,-4.00,0,298.17,303.28,0.0,0.0,0.000,311566.3,311566.3,17765,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365913,46206.00
01/21/2016 03:45,2,0.000,ALERT,212.16,300.27,60.002,1453365903,"274151322000052","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,593732.4,593732.4,6952,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365914,46207.00
01/21/2016 03:45,2,0.000,ALERT,212.61,301.47,59.986,1453365903,"201051344000585","219011344069620",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,316489.9,316489.9,17760,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365916,46208.00
01/21/2016 03:45,2,0.000,ALERT,212.38,301.47,59.954,1453365903,"201051344001230","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,315044.2,315044.2,17789,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365918,46209.00
01/21/2016 03:45,2,0.000,ALERT,212.83,301.77,59.981,1453365903,"201051344000582","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,309698.8,309698.8,17749,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365920,46210.00
01/21/2016 03:45,2,0.000,ALERT,211.93,300.87,59.991,1453365903,"201051344000955","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,319038.5,319038.5,17738,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453365922,46211.00
01/21/2016 03:45,2,0.000,ALERT,212.38,299.97,59.986,1453365903,"274151322000094","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,477765.8,477765.8,7244,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365923,46212.00
01/21/2016 03:45,2,0.000,ALERT,213.06,303.58,60.023,1453365903,"201051344000579","219011344069620",0.00,-3.50,0,301.17,305.68,0.0,0.0,0.000,320403.2,320403.2,13134,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453365925,46213.00
01/21/2016 03:45,2,0.000,ALERT,212.16,301.17,59.986,1453365903,"201051344000890","219011344069620",0.00,-3.50,0,299.07,304.18,0.0,0.0,0.000,317185.0,317185.0,17818,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365927,46214.00
01/21/2016 03:45,2,0.000,ALERT,212.61,301.17,59.986,1453365903,"201051344000438","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,318979.2,318979.2,17769,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365929,46215.00
01/21/2016 03:45,2,0.000,ALERT,212.61,300.57,59.991,1453365903,"201051344000417","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,313068.0,313068.0,17843,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365930,46216.00
01/21/2016 03:45,2,0.000,ALERT,212.61,301.77,59.986,1453365903,"274151322000083","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,588040.2,588040.2,6979,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365932,46217.00
01/21/2016 03:45,2,0.000,ALERT,213.06,300.57,59.949,1453365903,"274151322000076","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,624651.7,624651.7,6971,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365934,46218.00
01/21/2016 03:45,2,0.000,ALERT,213.06,303.88,59.938,1453365903,"201051344000868","219011344069620",0.00,-4.00,0,301.17,305.68,0.0,0.0,0.000,304903.3,304903.3,13081,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365936,46219.00
01/21/2016 03:45,2,0.000,ALERT,212.38,302.37,59.954,1453365903,"274151322000095","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,617534.1,617534.1,6983,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365938,46220.00
01/21/2016 03:45,2,0.000,ALERT,212.83,302.98,59.975,1453365903,"201051344000988","219011344069620",0.00,-3.50,0,297.87,304.48,0.0,0.0,0.000,304693.3,304693.3,13138,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365940,46221.00
01/21/2016 03:45,2,0.000,ALERT,212.16,300.57,59.996,1453365903,"201051344001025","219011344069620",0.00,-5.00,0,297.87,303.58,0.0,0.0,0.000,317090.3,317090.3,17743,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453365942,46222.00
01/21/2016 03:45,2,0.000,ALERT,213.06,303.58,59.949,1453365903,"201051344000458","219011344069620",0.00,-2.50,0,300.87,305.68,0.0,0.0,0.000,314822.9,314822.9,13129,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365943,46223.00
01/21/2016 03:45,2,0.000,ALERT,213.74,303.28,59.981,1453365903,"201051344000853","219011344069620",0.00,-4.00,0,300.57,305.08,0.0,0.0,0.000,312317.4,312317.4,13041,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453365945,46224.00
01/21/2016 03:45,2,0.000,ALERT,212.83,301.17,59.996,1453365903,"201051344000685","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,318591.2,318591.2,17783,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453365947,46225.00
01/21/2016 03:45,2,0.000,ALERT,212.61,300.87,59.970,1453365903,"201051344000917","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,316353.0,316353.0,17762,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453365949,46226.00
01/21/2016 03:45,2,0.000,ALERT,212.61,301.47,60.012,1453365903,"201051344001145","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,319867.2,319867.2,17743,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365951,46227.00
01/21/2016 03:45,2,0.000,ALERT,212.38,300.27,59.981,1453365903,"201051344000651","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,313475.3,313475.3,17773,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453365953,46228.00
01/21/2016 03:45,2,0.000,ALERT,211.93,300.87,59.965,1453365903,"274151322000088","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,570927.2,570927.2,6863,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365955,46229.00
01/21/2016 03:45,2,0.000,ALERT,213.06,300.27,59.991,1453365903,"274151322000068","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,478003.9,478003.9,7247,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365957,46230.00
01/21/2016 03:45,2,0.000,ALERT,212.16,301.17,59.975,1453365903,"201051344001135","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,309905.0,309905.0,17761,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453365958,46231.00
01/21/2016 03:45,2,0.000,ALERT,212.83,303.58,59.981,1453365903,"201051344000594","219011344069620",0.00,-4.00,0,300.27,305.08,0.0,0.0,0.000,315803.8,315803.8,13150,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365960,46232.00
01/21/2016 03:45,2,0.000,ALERT,212.38,300.87,60.002,1453365903,"201051344001203","219011344069620",0.00,-5.00,0,298.47,304.48,0.0,0.0,0.000,316414.0,316414.0,17763,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365962,46233.00
01/21/2016 03:45,2,0.000,ALERT,212.16,300.87,59.975,1453365903,"274151322000054","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,583286.6,583286.6,6858,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365964,46234.00
01/21/2016 03:45,2,0.000,ALERT,213.29,302.37,59.975,1453365903,"201051344000867","219011344069620",0.00,-3.00,0,299.97,305.08,0.0,0.0,0.000,305032.9,305032.9,13129,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365965,46235.00
01/21/2016 03:45,2,0.000,ALERT,212.38,301.17,59.965,1453365903,"201051344001093","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,315000.0,315000.0,17745,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365967,46236.00
01/21/2016 03:45,2,0.000,ALERT,212.83,302.98,59.975,1453365903,"201051344000900","219011344069620",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,318863.8,318863.8,13007,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365969,46237.00
01/21/2016 03:45,2,0.000,ALERT,213.29,302.37,59.975,1453365903,"201051344000648","219011344069620",0.00,-5.00,0,299.97,304.78,0.0,0.0,0.000,312427.8,312427.8,13096,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365971,46238.00
01/21/2016 03:45,2,0.000,ALERT,213.29,303.88,59.975,1453365903,"201051344000569","219011344069620",0.00,-4.00,0,301.17,305.68,0.0,0.0,0.000,320387.9,320387.9,12943,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453365973,46239.00
01/21/2016 03:45,2,0.000,ALERT,213.06,302.98,59.975,1453365903,"201051344000983","219011344069620",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,314963.3,314963.3,13052,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365974,46240.00
01/21/2016 03:45,2,0.000,ALERT,213.29,302.98,60.012,1453365903,"201051344001158","219011344069620",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,309937.3,309937.3,13158,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365976,46241.00
01/21/2016 03:45,2,0.000,ALERT,213.51,303.58,59.975,1453365903,"201051344000576","219011344069620",0.00,-4.00,0,300.87,305.08,0.0,0.0,0.000,313555.4,313555.4,13024,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365978,46242.00
01/21/2016 03:45,2,0.000,ALERT,212.38,299.97,59.970,1453365903,"274151322000087","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,558429.8,558429.8,6899,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453365980,46243.00
01/21/2016 04:00,2,0.000,ALERT,213.51,302.37,59.996,1453366803,"201051344000645","219011344069620",0.00,-3.50,0,289.45,305.68,0.0,0.0,0.000,313663.7,313663.7,13055,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453366805,46244.00
01/21/2016 04:00,2,0.000,ALERT,212.38,300.27,59.970,1453366803,"274151322000085","219011344069620",0.00,-3.00,0,287.05,302.37,0.0,0.0,0.000,585958.2,585958.2,6890,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453366807,46245.00
01/21/2016 04:00,2,0.000,ALERT,213.51,302.37,59.938,1453366803,"201051344000633","219011344069620",0.00,-4.00,0,287.65,304.78,0.0,0.0,0.000,305771.7,305771.7,13163,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453366809,46246.00
01/21/2016 04:00,2,0.000,ALERT,213.06,302.68,59.986,1453366803,"201051344000469","219011344069620",0.00,-5.00,0,288.55,304.78,0.0,0.0,0.000,307247.5,307247.5,13129,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453366811,46247.00
01/21/2016 04:00,2,0.000,ALERT,211.93,300.87,59.965,1453366803,"201051344000646","219011344069620",0.00,-4.00,0,287.05,302.68,0.0,0.0,0.000,311566.3,311566.3,17767,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453366813,46248.00
01/21/2016 04:00,2,0.000,ALERT,211.70,299.67,59.954,1453366803,"274151322000052","219011344069620",0.00,-3.50,0,287.05,302.98,0.0,0.0,0.000,593732.4,593732.4,6954,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453366815,46249.00
01/21/2016 04:00,2,0.000,ALERT,212.16,301.17,59.965,1453366803,"201051344000585","219011344069620",0.00,-3.00,0,287.05,302.68,0.0,0.0,0.000,316489.9,316489.9,17762,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453366816,46250.00
01/21/2016 04:00,2,0.000,ALERT,212.16,301.47,59.975,1453366803,"201051344001230","219011344069620",0.00,-4.00,0,287.65,302.68,0.0,0.0,0.000,315044.2,315044.2,17791,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453366818,46251.00
01/21/2016 04:00,2,0.000,ALERT,212.61,302.07,59.975,1453366803,"201051344000582","219011344069620",0.00,-5.00,0,288.25,303.28,0.0,0.0,0.000,309698.8,309698.8,17751,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453366820,46252.00
01/21/2016 04:00,2,0.000,ALERT,211.70,301.17,59.965,1453366803,"201051344000955","219011344069620",0.00,-4.00,0,287.35,302.37,0.0,0.0,0.000,319038.5,319038.5,17740,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453366822,46253.00
01/21/2016 04:00,2,0.000,ALERT,212.16,299.67,59.954,1453366803,"274151322000094","219011344069620",0.00,-4.00,0,286.44,301.77,0.0,0.0,0.000,477765.8,477765.8,7246,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453366823,46254.00
01/21/2016 04:00,2,0.000,ALERT,212.83,302.98,59.954,1453366803,"201051344000579","219011344069620",0.00,-3.50,0,290.05,306.28,0.0,0.0,0.000,320403.2,320403.2,13136,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453366825,46255.00
01/21/2016 04:00,2,0.000,ALERT,211.93,301.47,59.965,1453366803,"201051344000890","219011344069620",0.00,-3.00,0,287.65,303.88,0.0,0.0,0.000,317185.0,317185.0,17820,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453366827,46256.00
01/21/2016 04:00,2,0.000,ALERT,212.16,300.87,59.965,1453366803,"201051344000438","219011344069620",0.00,-4.00,0,287.35,302.98,0.0,0.0,0.000,318979.2,318979.2,17771,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453366829,46257.00
01/21/2016 04:00,2,0.000,ALERT,212.16,300.27,59.965,1453366803,"201051344000417","219011344069620",0.00,-4.00,0,286.74,302.07,0.0,0.0,0.000,313068.0,313068.0,17845,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453366831,46258.00
01/21/2016 04:00,2,0.000,ALERT,212.16,300.87,59.970,1453366803,"274151322000083","219011344069620",0.00,-3.50,0,287.65,303.28,0.0,0.0,0.000,588040.2,588040.2,6981,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453366832,46259.00
01/21/2016 04:00,2,0.000,ALERT,212.61,300.27,59.954,1453366803,"274151322000076","219011344069620",0.00,-3.50,0,287.05,302.98,0.0,0.0,0.000,624651.7,624651.7,6973,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453366834,46260.00
01/21/2016 04:00,2,0.000,ALERT,212.83,302.98,59.959,1453366803,"201051344000868","219011344069620",0.00,-4.00,0,290.05,306.28,0.0,0.0,0.000,304903.3,304903.3,13083,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453366836,46261.00
01/21/2016 04:00,2,0.000,ALERT,212.16,301.47,59.949,1453366803,"274151322000095","219011344069620",0.00,-5.00,0,288.25,303.58,0.0,0.0,0.000,617534.1,617534.1,6985,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453366838,46262.00
01/21/2016 04:00,2,0.000,ALERT,212.61,302.37,59.944,1453366803,"201051344000988","219011344069620",0.00,-3.50,0,287.05,304.48,0.0,0.0,0.000,304693.3,304693.3,13140,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453366840,46263.00
01/21/2016 04:00,2,0.000,ALERT,211.93,300.27,59.965,1453366803,"201051344001025","219011344069620",0.00,-5.00,0,286.74,303.28,0.0,0.0,0.000,317090.3,317090.3,17745,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453366841,46264.00
01/21/2016 04:00,2,0.000,ALERT,212.83,302.68,59.949,1453366803,"201051344000458","219011344069620",0.00,-2.00,0,289.45,306.28,0.0,0.0,0.000,314822.9,314822.9,13131,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453366843,46265.00
01/21/2016 04:00,2,0.000,ALERT,213.29,302.07,59.965,1453366803,"201051344000853","219011344069620",0.00,-4.00,0,289.15,305.38,0.0,0.0,0.000,312317.4,312317.4,13043,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453366845,46266.00
01/21/2016 04:00,2,0.000,ALERT,212.38,300.87,59.959,1453366803,"201051344000685","219011344069620",0.00,-3.50,0,287.35,302.68,0.0,0.0,0.000,318591.2,318591.2,17785,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453366847,46267.00
01/21/2016 04:00,2,0.000,ALERT,212.38,300.27,59.965,1453366803,"201051344000917","219011344069620",0.00,-2.50,0,286.14,302.07,0.0,0.0,0.000,316353.0,316353.0,17764,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453366849,46268.00
01/21/2016 04:00,2,0.000,ALERT,212.38,301.17,59.970,1453366803,"201051344001145","219011344069620",0.00,-4.00,0,287.65,302.98,0.0,0.0,0.000,319867.2,319867.2,17745,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453366851,46269.00
01/21/2016 04:00,2,0.000,ALERT,212.16,300.27,59.965,1453366803,"201051344000651","219011344069620",0.00,-5.50,0,286.74,302.07,0.0,0.0,0.000,313475.3,313475.3,17775,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453366852,46270.00
01/21/2016 04:00,2,0.000,ALERT,211.70,300.27,59.959,1453366803,"274151322000088","219011344069620",0.00,-2.50,0,286.74,302.37,0.0,0.0,0.000,570927.2,570927.2,6865,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453366854,46271.00
01/21/2016 04:00,2,0.000,ALERT,212.83,300.27,59.965,1453366803,"274151322000068","219011344069620",0.00,-2.50,0,286.44,301.47,0.0,0.0,0.000,478003.9,478003.9,7249,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453366856,46272.00
01/21/2016 04:00,2,0.000,ALERT,211.93,301.17,59.928,1453366803,"201051344001135","219011344069620",0.00,-4.00,0,287.35,302.98,0.0,0.0,0.000,309905.0,309905.0,17763,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453366858,46273.00
01/21/2016 04:00,2,0.000,ALERT,212.61,303.28,59.975,1453366803,"201051344000594","219011344069620",0.00,-4.00,0,288.85,305.38,0.0,0.0,0.000,315803.8,315803.8,13152,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453366860,46274.00
01/21/2016 04:00,2,0.000,ALERT,212.16,300.57,59.986,1453366803,"201051344001203","219011344069620",0.00,-5.00,0,287.05,304.18,0.0,0.0,0.000,316414.0,316414.0,17765,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453366862,46275.00
01/21/2016 04:00,2,0.000,ALERT,211.93,300.87,59.959,1453366803,"274151322000054","219011344069620",0.00,-3.00,0,287.05,302.68,0.0,0.0,0.000,583286.6,583286.6,6860,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453366863,46276.00
01/21/2016 04:00,2,0.000,ALERT,213.29,302.07,59.996,1453366803,"201051344000867","219011344069620",0.00,-3.00,0,289.15,305.68,0.0,0.0,0.000,305032.9,305032.9,13131,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453366865,46277.00
01/21/2016 04:00,2,0.000,ALERT,212.16,300.87,59.954,1453366803,"201051344001093","219011344069620",0.00,-2.50,0,287.35,302.37,0.0,0.0,0.000,315000.0,315000.0,17747,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453366867,46278.00
01/21/2016 04:00,2,0.000,ALERT,212.61,302.37,59.981,1453366803,"201051344000900","219011344069620",0.00,-4.00,0,288.85,304.78,0.0,0.0,0.000,318863.8,318863.8,13009,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453366869,46279.00
01/21/2016 04:00,2,0.000,ALERT,213.06,301.77,59.975,1453366803,"201051344000648","219011344069620",0.00,-5.00,0,288.55,305.38,0.0,0.0,0.000,312427.8,312427.8,13098,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453366871,46280.00
01/21/2016 04:00,2,0.000,ALERT,212.83,302.68,59.970,1453366803,"201051344000569","219011344069620",0.00,-4.00,0,290.05,306.28,0.0,0.0,0.000,320387.9,320387.9,12945,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453366873,46281.00
01/21/2016 04:00,2,0.000,ALERT,212.83,302.37,59.970,1453366803,"201051344000983","219011344069620",0.00,-3.50,0,289.45,305.68,0.0,0.0,0.000,314963.3,314963.3,13054,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453366875,46282.00
01/21/2016 04:00,2,0.000,ALERT,213.06,302.37,59.975,1453366803,"201051344001158","219011344069620",0.00,-5.00,0,288.85,304.78,0.0,0.0,0.000,309937.3,309937.3,13160,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453366877,46283.00
01/21/2016 04:00,2,0.000,ALERT,213.51,302.98,59.981,1453366803,"201051344000576","219011344069620",0.00,-4.00,0,289.45,305.38,0.0,0.0,0.000,313555.4,313555.4,13026,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453366878,46284.00
01/21/2016 04:00,2,0.000,ALERT,212.16,299.67,59.949,1453366803,"274151322000087","219011344069620",0.00,-2.00,0,285.84,301.47,0.0,0.0,0.000,558429.8,558429.8,6901,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453366880,46285.00
01/21/2016 04:15,2,0.000,ALERT,213.51,303.28,59.975,1453367703,"201051344000645","219011344069620",0.00,-3.50,0,300.57,306.28,0.0,0.0,0.000,313663.7,313663.7,13057,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453367705,46286.00
01/21/2016 04:15,2,0.000,ALERT,212.38,300.87,59.975,1453367703,"274151322000085","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,585958.2,585958.2,6892,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453367707,46287.00
01/21/2016 04:15,2,0.000,ALERT,213.74,302.98,59.981,1453367703,"201051344000633","219011344069620",0.00,-4.00,0,298.47,305.68,0.0,0.0,0.000,305771.7,305771.7,13165,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453367709,46288.00
01/21/2016 04:15,2,0.000,ALERT,213.06,302.98,59.938,1453367703,"201051344000469","219011344069620",0.00,-5.00,0,299.37,305.38,0.0,0.0,0.000,307247.5,307247.5,13131,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453367710,46289.00
01/21/2016 04:15,2,0.000,ALERT,211.93,300.57,59.970,1453367703,"201051344000646","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,311566.3,311566.3,17769,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453367712,46290.00
01/21/2016 04:15,2,0.000,ALERT,212.16,301.47,59.970,1453367703,"274151322000052","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,593732.4,593732.4,6956,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453367714,46291.00
01/21/2016 04:15,2,0.000,ALERT,212.38,301.17,59.975,1453367703,"201051344000585","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,316489.9,316489.9,17764,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453367716,46292.00
01/21/2016 04:15,2,0.000,ALERT,211.93,301.17,59.944,1453367703,"201051344001230","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,315044.2,315044.2,17793,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453367718,46293.00
01/21/2016 04:15,2,0.000,ALERT,212.61,301.77,59.938,1453367703,"201051344000582","219011344069620",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,309698.8,309698.8,17753,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453367719,46294.00
01/21/2016 04:15,2,0.000,ALERT,211.70,300.87,59.975,1453367703,"201051344000955","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,319038.5,319038.5,17742,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453367721,46295.00
01/21/2016 04:15,2,0.000,ALERT,212.38,299.97,59.965,1453367703,"274151322000094","219011344069620",0.00,-4.00,0,297.57,301.17,0.0,0.0,0.000,477765.8,477765.8,7248,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453367723,46296.00
01/21/2016 04:15,2,0.000,ALERT,213.06,303.58,59.975,1453367703,"201051344000579","219011344069620",0.00,-3.50,0,301.17,306.88,0.0,0.0,0.000,320403.2,320403.2,13138,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453367725,46297.00
01/21/2016 04:15,2,0.000,ALERT,211.93,301.17,59.981,1453367703,"201051344000890","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,317185.0,317185.0,17822,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453367727,46298.00
01/21/2016 04:15,2,0.000,ALERT,212.16,300.57,59.975,1453367703,"201051344000438","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,318979.2,318979.2,17773,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453367729,46299.00
01/21/2016 04:15,2,0.000,ALERT,212.38,300.27,59.970,1453367703,"201051344000417","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,313068.0,313068.0,17847,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453367730,46300.00
