ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/21/2016 04:15,2,0.000,ALERT,212.61,300.87,59.959,1453367703,"274151322000083","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,588040.2,588040.2,6983,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453367732,46301.00
01/21/2016 04:15,2,0.000,ALERT,213.06,300.87,59.954,1453367703,"274151322000076","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,624651.7,624651.7,6975,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453367734,46302.00
01/21/2016 04:15,2,0.000,ALERT,213.06,303.88,59.975,1453367703,"201051344000868","219011344069620",0.00,-4.00,0,301.17,306.88,0.0,0.0,0.000,304903.3,304903.3,13085,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453367736,46303.00
01/21/2016 04:15,2,0.000,ALERT,212.38,301.77,59.991,1453367703,"274151322000095","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,617534.1,617534.1,6987,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453367738,46304.00
01/21/2016 04:15,2,0.000,ALERT,212.83,302.98,59.975,1453367703,"201051344000988","219011344069620",0.00,-3.50,0,297.87,305.08,0.0,0.0,0.000,304693.3,304693.3,13142,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453367739,46305.00
01/21/2016 04:15,2,0.000,ALERT,211.70,299.67,59.975,1453367703,"201051344001025","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,317090.3,317090.3,17747,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453367741,46306.00
01/21/2016 04:15,2,0.000,ALERT,212.83,302.98,59.975,1453367703,"201051344000458","219011344069620",0.00,-2.00,0,300.57,306.58,0.0,0.0,0.000,314822.9,314822.9,13133,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453367743,46307.00
01/21/2016 04:15,2,0.000,ALERT,213.51,302.98,59.933,1453367703,"201051344000853","219011344069620",0.00,-4.00,0,300.27,306.28,0.0,0.0,0.000,312317.4,312317.4,13045,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453367745,46308.00
01/21/2016 04:15,2,0.000,ALERT,212.38,300.57,59.991,1453367703,"201051344000685","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,318591.2,318591.2,17787,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453367747,46309.00
01/21/2016 04:15,2,0.000,ALERT,212.16,299.97,59.986,1453367703,"201051344000917","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,316353.0,316353.0,17766,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453367749,46310.00
01/21/2016 04:15,2,0.000,ALERT,212.38,300.87,59.975,1453367703,"201051344001145","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,319867.2,319867.2,17747,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453367751,46311.00
01/21/2016 04:15,2,0.000,ALERT,211.93,299.97,59.965,1453367703,"201051344000651","219011344069620",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,313475.3,313475.3,17777,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453367752,46312.00
01/21/2016 04:15,2,0.000,ALERT,212.16,300.57,60.007,1453367703,"274151322000088","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,570927.2,570927.2,6867,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453367754,46313.00
01/21/2016 04:15,2,0.000,ALERT,213.06,300.27,59.954,1453367703,"274151322000068","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,478003.9,478003.9,7251,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453367756,46314.00
01/21/2016 04:15,2,0.000,ALERT,211.70,300.57,59.965,1453367703,"201051344001135","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,309905.0,309905.0,17765,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453367758,46315.00
01/21/2016 04:15,2,0.000,ALERT,212.61,303.28,59.922,1453367703,"201051344000594","219011344069620",0.00,-4.00,0,300.27,306.28,0.0,0.0,0.000,315803.8,315803.8,13154,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453367760,46316.00
01/21/2016 04:15,2,0.000,ALERT,211.93,299.97,59.954,1453367703,"201051344001203","219011344069620",0.00,-4.00,0,298.47,303.88,0.0,0.0,0.000,316414.0,316414.0,17767,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453367761,46317.00
01/21/2016 04:15,2,0.000,ALERT,212.16,300.27,59.944,1453367703,"274151322000054","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,583286.6,583286.6,6862,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453367763,46318.00
01/21/2016 04:15,2,0.000,ALERT,213.29,302.68,59.981,1453367703,"201051344000867","219011344069620",0.00,-2.50,0,299.67,306.58,0.0,0.0,0.000,305032.9,305032.9,13133,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453367765,46319.00
01/21/2016 04:15,2,0.000,ALERT,211.93,300.57,59.970,1453367703,"201051344001093","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,315000.0,315000.0,17749,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453367767,46320.00
01/21/2016 04:15,2,0.000,ALERT,212.83,302.68,59.959,1453367703,"201051344000900","219011344069620",0.00,-4.00,0,299.97,305.38,0.0,0.0,0.000,318863.8,318863.8,13011,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453367768,46321.00
01/21/2016 04:15,2,0.000,ALERT,213.06,302.37,59.996,1453367703,"201051344000648","219011344069620",0.00,-5.00,0,299.67,306.28,0.0,0.0,0.000,312427.8,312427.8,13100,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453367770,46322.00
01/21/2016 04:15,2,0.000,ALERT,213.06,303.58,60.002,1453367703,"201051344000569","219011344069620",0.00,-3.50,0,300.87,306.88,0.0,0.0,0.000,320387.9,320387.9,12947,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453367772,46323.00
01/21/2016 04:15,2,0.000,ALERT,212.83,302.98,59.965,1453367703,"201051344000983","219011344069620",0.00,-3.50,0,300.57,306.28,0.0,0.0,0.000,314963.3,314963.3,13056,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453367774,46324.00
01/21/2016 04:15,2,0.000,ALERT,213.06,302.98,59.970,1453367703,"201051344001158","219011344069620",0.00,-5.00,0,299.97,305.08,0.0,0.0,0.000,309937.3,309937.3,13162,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453367776,46325.00
01/21/2016 04:15,2,0.000,ALERT,213.51,303.58,59.965,1453367703,"201051344000576","219011344069620",0.00,-4.00,0,300.57,305.98,0.0,0.0,0.000,313555.4,313555.4,13028,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453367777,46326.00
01/21/2016 04:15,2,0.000,ALERT,212.38,299.97,59.954,1453367703,"274151322000087","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,558429.8,558429.8,6903,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453367779,46327.00
01/21/2016 04:30,2,0.000,ALERT,212.83,301.77,59.970,1453368603,"201051344000645","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,313663.7,313663.7,13059,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453368605,46328.00
01/21/2016 04:30,2,0.000,ALERT,211.93,299.07,59.938,1453368603,"274151322000085","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,585958.2,585958.2,6894,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453368607,46329.00
01/21/2016 04:30,2,0.000,ALERT,213.06,301.77,59.938,1453368603,"201051344000633","219011344069620",0.00,-4.00,0,299.07,304.48,0.0,0.0,0.000,305771.7,305771.7,13167,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453368609,46330.00
01/21/2016 04:30,2,0.000,ALERT,212.61,301.77,59.975,1453368603,"201051344000469","219011344069620",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,307247.5,307247.5,13133,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453368611,46331.00
01/21/2016 04:30,2,0.000,ALERT,211.70,300.57,59.986,1453368603,"201051344000646","219011344069620",0.00,-4.00,0,298.47,302.07,0.0,0.0,0.000,311566.3,311566.3,17771,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453368613,46332.00
01/21/2016 04:30,2,0.000,ALERT,211.48,300.57,59.965,1453368603,"274151322000052","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,593732.4,593732.4,6958,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453368614,46333.00
01/21/2016 04:30,2,0.000,ALERT,211.93,300.87,59.996,1453368603,"201051344000585","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,316489.9,316489.9,17766,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453368616,46334.00
01/21/2016 04:30,2,0.000,ALERT,211.70,301.17,59.986,1453368603,"201051344001230","219011344069620",0.00,-3.50,0,298.77,302.37,0.0,0.0,0.000,315044.2,315044.2,17795,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453368618,46335.00
01/21/2016 04:30,2,0.000,ALERT,212.38,301.47,59.981,1453368603,"201051344000582","219011344069620",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,309698.8,309698.8,17755,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453368620,46336.00
01/21/2016 04:30,2,0.000,ALERT,211.48,300.57,60.018,1453368603,"201051344000955","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,319038.5,319038.5,17744,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453368622,46337.00
01/21/2016 04:30,2,0.000,ALERT,211.70,299.07,59.991,1453368603,"274151322000094","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,477765.8,477765.8,7250,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453368623,46338.00
01/21/2016 04:30,2,0.000,ALERT,212.61,302.68,59.970,1453368603,"201051344000579","219011344069620",0.00,-3.50,0,301.47,305.38,0.0,0.0,0.000,320403.2,320403.2,13140,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453368625,46339.00
01/21/2016 04:30,2,0.000,ALERT,211.70,300.87,60.002,1453368603,"201051344000890","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,317185.0,317185.0,17824,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453368627,46340.00
01/21/2016 04:30,2,0.000,ALERT,211.93,300.57,59.981,1453368603,"201051344000438","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,318979.2,318979.2,17775,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453368629,46341.00
01/21/2016 04:30,2,0.000,ALERT,212.16,299.97,60.007,1453368603,"201051344000417","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,313068.0,313068.0,17849,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453368631,46342.00
01/21/2016 04:30,2,0.000,ALERT,211.93,300.27,59.996,1453368603,"274151322000083","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,588040.2,588040.2,6985,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453368633,46343.00
01/21/2016 04:30,2,0.000,ALERT,212.61,300.57,59.996,1453368603,"274151322000076","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,624651.7,624651.7,6977,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453368634,46344.00
01/21/2016 04:30,2,0.000,ALERT,212.38,302.68,59.986,1453368603,"201051344000868","219011344069620",0.00,-4.00,0,301.47,305.68,0.0,0.0,0.000,304903.3,304903.3,13087,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453368636,46345.00
01/21/2016 04:30,2,0.000,ALERT,211.93,300.87,59.996,1453368603,"274151322000095","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,617534.1,617534.1,6989,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453368638,46346.00
01/21/2016 04:30,2,0.000,ALERT,212.38,301.77,60.002,1453368603,"201051344000988","219011344069620",0.00,-3.50,0,298.47,304.48,0.0,0.0,0.000,304693.3,304693.3,13144,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453368640,46347.00
01/21/2016 04:30,2,0.000,ALERT,211.70,299.67,59.996,1453368603,"201051344001025","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,317090.3,317090.3,17749,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453368642,46348.00
01/21/2016 04:30,2,0.000,ALERT,212.38,302.07,60.007,1453368603,"201051344000458","219011344069620",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,314822.9,314822.9,13135,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453368644,46349.00
01/21/2016 04:30,2,0.000,ALERT,213.06,301.77,60.018,1453368603,"201051344000853","219011344069620",0.00,-4.00,0,300.57,304.78,0.0,0.0,0.000,312317.4,312317.4,13047,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453368645,46350.00
01/21/2016 04:30,2,0.000,ALERT,212.38,300.57,59.991,1453368603,"201051344000685","219011344069620",0.00,-3.50,0,298.47,302.07,0.0,0.0,0.000,318591.2,318591.2,17789,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453368647,46351.00
01/21/2016 04:30,2,0.000,ALERT,212.16,299.97,59.986,1453368603,"201051344000917","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,316353.0,316353.0,17768,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453368649,46352.00
01/21/2016 04:30,2,0.000,ALERT,212.16,300.87,59.970,1453368603,"201051344001145","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,319867.2,319867.2,17749,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453368651,46353.00
01/21/2016 04:30,2,0.000,ALERT,212.16,299.97,59.986,1453368603,"201051344000651","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,313475.3,313475.3,17779,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453368653,46354.00
01/21/2016 04:30,2,0.000,ALERT,211.70,300.27,59.991,1453368603,"274151322000088","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,570927.2,570927.2,6869,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453368655,46355.00
01/21/2016 04:30,2,0.000,ALERT,212.61,299.07,59.986,1453368603,"274151322000068","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,478003.9,478003.9,7253,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453368657,46356.00
01/21/2016 04:30,2,0.000,ALERT,211.70,300.57,60.002,1453368603,"201051344001135","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,309905.0,309905.0,17767,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453368658,46357.00
01/21/2016 04:30,2,0.000,ALERT,212.16,302.37,59.991,1453368603,"201051344000594","219011344069620",0.00,-4.00,0,300.57,304.78,0.0,0.0,0.000,315803.8,315803.8,13156,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453368660,46358.00
01/21/2016 04:30,2,0.000,ALERT,212.16,300.57,59.949,1453368603,"201051344001203","219011344069620",0.00,-4.00,0,298.17,303.88,0.0,0.0,0.000,316414.0,316414.0,17769,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453368662,46359.00
01/21/2016 04:30,2,0.000,ALERT,211.93,300.27,59.986,1453368603,"274151322000054","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,583286.6,583286.6,6864,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453368664,46360.00
01/21/2016 04:30,2,0.000,ALERT,212.83,301.47,59.991,1453368603,"201051344000867","219011344069620",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,305032.9,305032.9,13135,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453368666,46361.00
01/21/2016 04:30,2,0.000,ALERT,211.93,300.57,60.007,1453368603,"201051344001093","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,315000.0,315000.0,17751,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453368667,46362.00
01/21/2016 04:30,2,0.000,ALERT,212.16,301.77,60.018,1453368603,"201051344000900","219011344069620",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,318863.8,318863.8,13013,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453368669,46363.00
01/21/2016 04:30,2,0.000,ALERT,212.83,301.77,59.949,1453368603,"201051344000648","219011344069620",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,312427.8,312427.8,13102,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453368671,46364.00
01/21/2016 04:30,2,0.000,ALERT,212.61,302.68,59.944,1453368603,"201051344000569","219011344069620",0.00,-3.50,0,301.47,305.38,0.0,0.0,0.000,320387.9,320387.9,12949,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453368673,46365.00
01/21/2016 04:30,2,0.000,ALERT,212.61,302.37,59.991,1453368603,"201051344000983","219011344069620",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,314963.3,314963.3,13058,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453368675,46366.00
01/21/2016 04:30,2,0.000,ALERT,212.61,302.07,60.034,1453368603,"201051344001158","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,309937.3,309937.3,13164,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453368676,46367.00
01/21/2016 04:30,2,0.000,ALERT,213.06,302.68,59.981,1453368603,"201051344000576","219011344069620",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,313555.4,313555.4,13030,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453368678,46368.00
01/21/2016 04:30,2,0.000,ALERT,212.16,299.07,59.986,1453368603,"274151322000087","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,558429.8,558429.8,6905,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453368680,46369.00
01/21/2016 04:45,2,0.000,ALERT,213.06,302.37,60.002,1453369503,"201051344000645","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,313663.7,313663.7,13061,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453369505,46370.00
01/21/2016 04:45,2,0.000,ALERT,212.16,300.27,59.996,1453369503,"274151322000085","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,585958.2,585958.2,6896,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453369507,46371.00
01/21/2016 04:45,2,0.000,ALERT,213.29,302.07,60.002,1453369503,"201051344000633","219011344069620",0.00,-4.00,0,297.26,303.28,0.0,0.0,0.000,305771.7,305771.7,13169,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453369509,46372.00
01/21/2016 04:45,2,0.000,ALERT,212.61,302.37,60.007,1453369503,"201051344000469","219011344069620",0.00,-5.00,0,298.17,303.58,0.0,0.0,0.000,307247.5,307247.5,13135,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453369511,46373.00
01/21/2016 04:45,2,0.000,ALERT,211.70,300.57,60.002,1453369503,"201051344000646","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,311566.3,311566.3,17773,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453369512,46374.00
01/21/2016 04:45,2,0.000,ALERT,211.70,301.17,60.034,1453369503,"274151322000052","219011344069620",0.00,-3.00,0,296.96,302.07,0.0,0.0,0.000,593732.4,593732.4,6960,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453369514,46375.00
01/21/2016 04:45,2,0.000,ALERT,211.93,301.17,60.034,1453369503,"201051344000585","219011344069620",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,316489.9,316489.9,17768,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453369516,46376.00
01/21/2016 04:45,2,0.000,ALERT,211.70,301.17,60.002,1453369503,"201051344001230","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,315044.2,315044.2,17797,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453369518,46377.00
01/21/2016 04:45,2,0.000,ALERT,212.38,301.77,60.012,1453369503,"201051344000582","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,309698.8,309698.8,17757,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453369520,46378.00
01/21/2016 04:45,2,0.000,ALERT,211.25,300.57,60.002,1453369503,"201051344000955","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,319038.5,319038.5,17746,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453369522,46379.00
01/21/2016 04:45,2,0.000,ALERT,211.93,299.97,59.975,1453369503,"274151322000094","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,477765.8,477765.8,7252,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453369523,46380.00
01/21/2016 04:45,2,0.000,ALERT,212.61,302.98,60.044,1453369503,"201051344000579","219011344069620",0.00,-3.50,0,299.67,304.48,0.0,0.0,0.000,320403.2,320403.2,13142,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453369525,46381.00
01/21/2016 04:45,2,0.000,ALERT,211.70,301.47,60.018,1453369503,"201051344000890","219011344069620",0.00,-3.00,0,298.17,303.28,0.0,0.0,0.000,317185.0,317185.0,17826,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453369527,46382.00
01/21/2016 04:45,2,0.000,ALERT,211.93,300.87,59.959,1453369503,"201051344000438","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,318979.2,318979.2,17777,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453369529,46383.00
01/21/2016 04:45,2,0.000,ALERT,212.16,300.57,59.981,1453369503,"201051344000417","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,313068.0,313068.0,17851,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453369531,46384.00
01/21/2016 04:45,2,0.000,ALERT,212.16,301.47,60.002,1453369503,"274151322000083","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,588040.2,588040.2,6987,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453369532,46385.00
01/21/2016 04:45,2,0.000,ALERT,212.61,300.27,60.002,1453369503,"274151322000076","219011344069620",0.00,-3.50,0,297.26,302.37,0.0,0.0,0.000,624651.7,624651.7,6979,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453369534,46386.00
01/21/2016 04:45,2,0.000,ALERT,212.61,302.98,60.002,1453369503,"201051344000868","219011344069620",0.00,-3.50,0,299.67,304.48,0.0,0.0,0.000,304903.3,304903.3,13089,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453369536,46387.00
01/21/2016 04:45,2,0.000,ALERT,211.93,301.47,59.959,1453369503,"274151322000095","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,617534.1,617534.1,6991,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453369538,46388.00
01/21/2016 04:45,2,0.000,ALERT,212.38,301.77,59.996,1453369503,"201051344000988","219011344069620",0.00,-3.50,0,296.66,303.28,0.0,0.0,0.000,304693.3,304693.3,13146,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453369540,46389.00
01/21/2016 04:45,2,0.000,ALERT,211.93,300.27,59.996,1453369503,"201051344001025","219011344069620",0.00,-5.00,0,296.96,302.37,0.0,0.0,0.000,317090.3,317090.3,17751,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453369542,46390.00
01/21/2016 04:45,2,0.000,ALERT,212.61,302.37,59.991,1453369503,"201051344000458","219011344069620",0.00,-2.00,0,299.07,304.48,0.0,0.0,0.000,314822.9,314822.9,13137,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453369543,46391.00
01/21/2016 04:45,2,0.000,ALERT,213.06,302.07,60.028,1453369503,"201051344000853","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,312317.4,312317.4,13049,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453369545,46392.00
01/21/2016 04:45,2,0.000,ALERT,212.38,300.87,59.996,1453369503,"201051344000685","219011344069620",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,318591.2,318591.2,17791,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453369547,46393.00
01/21/2016 04:45,2,0.000,ALERT,212.16,300.27,59.965,1453369503,"201051344000917","219011344069620",0.00,-2.50,0,296.36,301.77,0.0,0.0,0.000,316353.0,316353.0,17770,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453369549,46394.00
01/21/2016 04:45,2,0.000,ALERT,212.16,300.87,60.028,1453369503,"201051344001145","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,319867.2,319867.2,17751,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453369551,46395.00
01/21/2016 04:45,2,0.000,ALERT,212.16,300.27,59.981,1453369503,"201051344000651","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,313475.3,313475.3,17781,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453369552,46396.00
01/21/2016 04:45,2,0.000,ALERT,211.70,300.57,59.996,1453369503,"274151322000088","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,570927.2,570927.2,6871,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453369554,46397.00
01/21/2016 04:45,2,0.000,ALERT,212.83,299.97,60.002,1453369503,"274151322000068","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,478003.9,478003.9,7255,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453369556,46398.00
01/21/2016 04:45,2,0.000,ALERT,211.70,300.87,59.991,1453369503,"201051344001135","219011344069620",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,309905.0,309905.0,17769,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453369558,46399.00
01/21/2016 04:45,2,0.000,ALERT,212.16,302.68,59.991,1453369503,"201051344000594","219011344069620",0.00,-4.00,0,298.77,303.88,0.0,0.0,0.000,315803.8,315803.8,13158,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453369560,46400.00
01/21/2016 04:45,2,0.000,ALERT,212.16,300.57,60.002,1453369503,"201051344001203","219011344069620",0.00,-4.00,0,297.57,304.18,0.0,0.0,0.000,316414.0,316414.0,17771,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453369561,46401.00
01/21/2016 04:45,2,0.000,ALERT,211.93,300.87,59.986,1453369503,"274151322000054","219011344069620",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,583286.6,583286.6,6866,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453369563,46402.00
01/21/2016 04:45,2,0.000,ALERT,212.83,302.07,60.023,1453369503,"201051344000867","219011344069620",0.00,-3.50,0,298.47,304.18,0.0,0.0,0.000,305032.9,305032.9,13137,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453369565,46403.00
01/21/2016 04:45,2,0.000,ALERT,211.93,300.87,60.012,1453369503,"201051344001093","219011344069620",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,315000.0,315000.0,17753,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453369567,46404.00
01/21/2016 04:45,2,0.000,ALERT,212.61,302.68,59.996,1453369503,"201051344000900","219011344069620",0.00,-3.50,0,298.47,303.58,0.0,0.0,0.000,318863.8,318863.8,13015,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453369569,46405.00
01/21/2016 04:45,2,0.000,ALERT,212.83,301.77,59.996,1453369503,"201051344000648","219011344069620",0.00,-5.00,0,298.17,303.58,0.0,0.0,0.000,312427.8,312427.8,13104,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453369570,46406.00
01/21/2016 04:45,2,0.000,ALERT,212.83,303.28,59.996,1453369503,"201051344000569","219011344069620",0.00,-3.50,0,299.67,304.78,0.0,0.0,0.000,320387.9,320387.9,12951,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453369572,46407.00
01/21/2016 04:45,2,0.000,ALERT,212.61,302.68,59.996,1453369503,"201051344000983","219011344069620",0.00,-3.50,0,299.07,304.18,0.0,0.0,0.000,314963.3,314963.3,13060,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453369574,46408.00
01/21/2016 04:45,2,0.000,ALERT,212.83,302.68,60.002,1453369503,"201051344001158","219011344069620",0.00,-5.00,0,298.47,303.58,0.0,0.0,0.000,309937.3,309937.3,13166,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453369576,46409.00
01/21/2016 04:45,2,0.000,ALERT,213.29,303.28,60.012,1453369503,"201051344000576","219011344069620",0.00,-4.00,0,299.07,304.18,0.0,0.0,0.000,313555.4,313555.4,13032,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453369578,46410.00
01/21/2016 04:45,2,0.000,ALERT,212.16,299.37,59.986,1453369503,"274151322000087","219011344069620",0.00,-2.00,0,296.06,301.17,0.0,0.0,0.000,558429.8,558429.8,6907,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453369580,46411.00
01/21/2016 05:00,2,0.000,ALERT,212.38,301.77,60.012,1453370403,"201051344000645","219011344069620",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,313663.7,313663.7,13063,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453370405,46412.00
01/21/2016 05:00,2,0.000,ALERT,211.48,299.37,60.023,1453370403,"274151322000085","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,585958.2,585958.2,6898,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453370407,46413.00
01/21/2016 05:00,2,0.000,ALERT,212.61,301.77,60.012,1453370403,"201051344000633","219011344069620",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,305771.7,305771.7,13171,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453370409,46414.00
01/21/2016 05:00,2,0.000,ALERT,212.16,302.07,60.007,1453370403,"201051344000469","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,307247.5,307247.5,13137,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453370410,46415.00
01/21/2016 05:00,2,0.000,ALERT,210.80,299.07,60.012,1453370403,"201051344000646","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,311566.3,311566.3,17775,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453370412,46416.00
01/21/2016 05:00,2,0.000,ALERT,211.03,299.07,60.012,1453370403,"274151322000052","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,593732.4,593732.4,6962,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453370414,46417.00
01/21/2016 05:00,2,0.000,ALERT,211.03,299.37,60.007,1453370403,"201051344000585","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,316489.9,316489.9,17770,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453370416,46418.00
01/21/2016 05:00,2,0.000,ALERT,211.03,299.37,60.034,1453370403,"201051344001230","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,315044.2,315044.2,17799,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453370418,46419.00
01/21/2016 05:00,2,0.000,ALERT,211.48,299.97,59.986,1453370403,"201051344000582","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,309698.8,309698.8,17759,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453370419,46420.00
01/21/2016 05:00,2,0.000,ALERT,210.57,299.07,60.012,1453370403,"201051344000955","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,319038.5,319038.5,17748,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453370421,46421.00
01/21/2016 05:00,2,0.000,ALERT,211.25,298.77,60.023,1453370403,"274151322000094","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,477765.8,477765.8,7254,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453370423,46422.00
01/21/2016 05:00,2,0.000,ALERT,212.16,302.68,60.012,1453370403,"201051344000579","219011344069620",0.00,-3.50,0,301.17,304.78,0.0,0.0,0.000,320403.2,320403.2,13144,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453370425,46423.00
01/21/2016 05:00,2,0.000,ALERT,211.03,299.67,60.012,1453370403,"201051344000890","219011344069620",0.00,-3.00,0,298.17,303.58,0.0,0.0,0.000,317185.0,317185.0,17828,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453370427,46424.00
01/21/2016 05:00,2,0.000,ALERT,211.25,299.07,60.018,1453370403,"201051344000438","219011344069620",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,318979.2,318979.2,17779,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453370428,46425.00
01/21/2016 05:00,2,0.000,ALERT,211.25,298.77,60.018,1453370403,"201051344000417","219011344069620",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,313068.0,313068.0,17853,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453370430,46426.00
01/21/2016 05:00,2,0.000,ALERT,211.25,299.37,60.023,1453370403,"274151322000083","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,588040.2,588040.2,6989,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453370432,46427.00
01/21/2016 05:00,2,0.000,ALERT,211.93,299.67,60.007,1453370403,"274151322000076","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,624651.7,624651.7,6981,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453370434,46428.00
01/21/2016 05:00,2,0.000,ALERT,211.93,302.37,60.012,1453370403,"201051344000868","219011344069620",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,304903.3,304903.3,13091,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453370436,46429.00
01/21/2016 05:00,2,0.000,ALERT,211.25,300.57,60.007,1453370403,"274151322000095","219011344069620",0.00,-4.00,0,299.37,302.98,0.0,0.0,0.000,617534.1,617534.1,6993,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453370438,46430.00
01/21/2016 05:00,2,0.000,ALERT,211.70,301.17,60.002,1453370403,"201051344000988","219011344069620",0.00,-3.50,0,297.87,303.58,0.0,0.0,0.000,304693.3,304693.3,13148,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453370440,46431.00
01/21/2016 05:00,2,0.000,ALERT,210.80,298.47,60.007,1453370403,"201051344001025","219011344069620",0.00,-5.00,0,297.26,302.98,0.0,0.0,0.000,317090.3,317090.3,17753,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453370442,46432.00
01/21/2016 05:00,2,0.000,ALERT,211.70,301.77,60.002,1453370403,"201051344000458","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,314822.9,314822.9,13139,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453370443,46433.00
01/21/2016 05:00,2,0.000,ALERT,212.38,301.17,60.002,1453370403,"201051344000853","219011344069620",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,312317.4,312317.4,13051,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453370445,46434.00
01/21/2016 05:00,2,0.000,ALERT,211.48,298.77,60.002,1453370403,"201051344000685","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,318591.2,318591.2,17793,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453370447,46435.00
01/21/2016 05:00,2,0.000,ALERT,211.25,298.47,60.034,1453370403,"201051344000917","219011344069620",0.00,-2.50,0,296.66,301.77,0.0,0.0,0.000,316353.0,316353.0,17772,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453370449,46436.00
01/21/2016 05:00,2,0.000,ALERT,211.25,299.37,59.986,1453370403,"201051344001145","219011344069620",0.00,-3.50,0,298.17,303.28,0.0,0.0,0.000,319867.2,319867.2,17753,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453370451,46437.00
01/21/2016 05:00,2,0.000,ALERT,211.25,298.47,59.981,1453370403,"201051344000651","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,313475.3,313475.3,17783,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453370452,46438.00
01/21/2016 05:00,2,0.000,ALERT,210.80,299.37,59.991,1453370403,"274151322000088","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,570927.2,570927.2,6873,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453370454,46439.00
01/21/2016 05:00,2,0.000,ALERT,212.16,298.77,59.996,1453370403,"274151322000068","219011344069620",0.00,-2.50,0,297.57,301.17,0.0,0.0,0.000,478003.9,478003.9,7257,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453370456,46440.00
01/21/2016 05:00,2,0.000,ALERT,210.80,299.07,60.018,1453370403,"201051344001135","219011344069620",0.00,-4.00,0,297.87,302.98,0.0,0.0,0.000,309905.0,309905.0,17771,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453370458,46441.00
01/21/2016 05:00,2,0.000,ALERT,211.48,302.07,59.991,1453370403,"201051344000594","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,315803.8,315803.8,13160,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453370460,46442.00
01/21/2016 05:00,2,0.000,ALERT,211.03,298.77,59.996,1453370403,"201051344001203","219011344069620",0.00,-4.00,0,297.57,303.88,0.0,0.0,0.000,316414.0,316414.0,17773,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453370461,46443.00
01/21/2016 05:00,2,0.000,ALERT,211.03,300.27,59.986,1453370403,"274151322000054","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,583286.6,583286.6,6868,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453370463,46444.00
01/21/2016 05:00,2,0.000,ALERT,212.16,301.47,59.949,1453370403,"201051344000867","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,305032.9,305032.9,13139,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453370465,46445.00
01/21/2016 05:00,2,0.000,ALERT,211.03,299.07,59.949,1453370403,"201051344001093","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,315000.0,315000.0,17755,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453370467,46446.00
