ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/21/2016 05:00,2,0.000,ALERT,211.70,301.47,59.959,1453370403,"201051344000900","219011344069620",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,318863.8,318863.8,13017,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453370469,46447.00
01/21/2016 05:00,2,0.000,ALERT,212.16,300.87,59.991,1453370403,"201051344000648","219011344069620",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,312427.8,312427.8,13106,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453370470,46448.00
01/21/2016 05:00,2,0.000,ALERT,212.16,302.07,59.991,1453370403,"201051344000569","219011344069620",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,320387.9,320387.9,12953,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453370472,46449.00
01/21/2016 05:00,2,0.000,ALERT,212.16,302.07,60.018,1453370403,"201051344000983","219011344069620",0.00,-3.50,0,300.87,304.48,0.0,0.0,0.000,314963.3,314963.3,13062,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453370474,46450.00
01/21/2016 05:00,2,0.000,ALERT,212.16,301.47,59.986,1453370403,"201051344001158","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,309937.3,309937.3,13168,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453370476,46451.00
01/21/2016 05:00,2,0.000,ALERT,212.61,302.37,59.981,1453370403,"201051344000576","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,313555.4,313555.4,13034,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453370478,46452.00
01/21/2016 05:00,2,0.000,ALERT,211.25,298.17,59.981,1453370403,"274151322000087","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,558429.8,558429.8,6909,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453370479,46453.00
01/21/2016 05:15,2,0.000,ALERT,211.93,300.57,59.981,1453371303,"201051344000645","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,313663.7,313663.7,13065,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453371305,46454.00
01/21/2016 05:15,2,0.000,ALERT,210.80,297.87,59.917,1453371303,"274151322000085","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,585958.2,585958.2,6900,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453371307,46455.00
01/21/2016 05:15,2,0.000,ALERT,211.93,300.27,59.970,1453371303,"201051344000633","219011344069620",0.00,-4.00,0,297.57,302.98,0.0,0.0,0.000,305771.7,305771.7,13173,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453371309,46456.00
01/21/2016 05:15,2,0.000,ALERT,211.48,300.57,59.970,1453371303,"201051344000469","219011344069620",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,307247.5,307247.5,13139,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453371311,46457.00
01/21/2016 05:15,2,0.000,ALERT,210.35,298.17,59.970,1453371303,"201051344000646","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,311566.3,311566.3,17777,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453371313,46458.00
01/21/2016 05:15,2,0.000,ALERT,210.35,298.77,59.965,1453371303,"274151322000052","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,593732.4,593732.4,6964,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453371314,46459.00
01/21/2016 05:15,2,0.000,ALERT,210.57,298.47,59.970,1453371303,"201051344000585","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,316489.9,316489.9,17772,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453371316,46460.00
01/21/2016 05:15,2,0.000,ALERT,210.57,298.47,59.970,1453371303,"201051344001230","219011344069620",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,315044.2,315044.2,17801,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453371318,46461.00
01/21/2016 05:15,2,0.000,ALERT,211.03,299.07,59.949,1453371303,"201051344000582","219011344069620",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,309698.8,309698.8,17761,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453371320,46462.00
01/21/2016 05:15,2,0.000,ALERT,210.12,298.17,59.975,1453371303,"201051344000955","219011344069620",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,319038.5,319038.5,17750,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453371322,46463.00
01/21/2016 05:15,2,0.000,ALERT,210.80,297.26,59.970,1453371303,"274151322000094","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,477765.8,477765.8,7256,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453371323,46464.00
01/21/2016 05:15,2,0.000,ALERT,211.25,300.87,59.975,1453371303,"201051344000579","219011344069620",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,320403.2,320403.2,13146,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453371325,46465.00
01/21/2016 05:15,2,0.000,ALERT,210.35,298.47,59.975,1453371303,"201051344000890","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,317185.0,317185.0,17830,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453371327,46466.00
01/21/2016 05:15,2,0.000,ALERT,210.57,297.87,59.970,1453371303,"201051344000438","219011344069620",0.00,-4.00,0,297.26,300.87,0.0,0.0,0.000,318979.2,318979.2,17781,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453371329,46467.00
01/21/2016 05:15,2,0.000,ALERT,210.80,297.57,59.981,1453371303,"201051344000417","219011344069620",0.00,-3.50,0,296.66,300.27,0.0,0.0,0.000,313068.0,313068.0,17855,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453371331,46468.00
01/21/2016 05:15,2,0.000,ALERT,210.80,298.77,59.986,1453371303,"274151322000083","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,588040.2,588040.2,6991,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453371332,46469.00
01/21/2016 05:15,2,0.000,ALERT,211.25,297.57,59.970,1453371303,"274151322000076","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,624651.7,624651.7,6983,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453371334,46470.00
01/21/2016 05:15,2,0.000,ALERT,211.25,300.87,59.981,1453371303,"201051344000868","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,304903.3,304903.3,13093,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453371336,46471.00
01/21/2016 05:15,2,0.000,ALERT,210.80,299.07,59.981,1453371303,"274151322000095","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,617534.1,617534.1,6995,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453371338,46472.00
01/21/2016 05:15,2,0.000,ALERT,211.03,300.27,59.981,1453371303,"201051344000988","219011344069620",0.00,-3.50,0,296.66,302.68,0.0,0.0,0.000,304693.3,304693.3,13150,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453371340,46473.00
01/21/2016 05:15,2,0.000,ALERT,210.35,297.26,59.965,1453371303,"201051344001025","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,317090.3,317090.3,17755,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453371342,46474.00
01/21/2016 05:15,2,0.000,ALERT,211.25,300.57,59.975,1453371303,"201051344000458","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,314822.9,314822.9,13141,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453371343,46475.00
01/21/2016 05:15,2,0.000,ALERT,211.93,300.27,60.034,1453371303,"201051344000853","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,312317.4,312317.4,13053,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453371345,46476.00
01/21/2016 05:15,2,0.000,ALERT,210.57,297.87,59.981,1453371303,"201051344000685","219011344069620",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,318591.2,318591.2,17795,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453371347,46477.00
01/21/2016 05:15,2,0.000,ALERT,210.57,297.57,59.970,1453371303,"201051344000917","219011344069620",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,316353.0,316353.0,17774,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453371349,46478.00
01/21/2016 05:15,2,0.000,ALERT,210.57,298.17,59.975,1453371303,"201051344001145","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,319867.2,319867.2,17755,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453371351,46479.00
01/21/2016 05:15,2,0.000,ALERT,210.57,297.57,59.938,1453371303,"201051344000651","219011344069620",0.00,-5.50,0,296.66,300.27,0.0,0.0,0.000,313475.3,313475.3,17785,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453371353,46480.00
01/21/2016 05:15,2,0.000,ALERT,210.35,298.17,60.007,1453371303,"274151322000088","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,570927.2,570927.2,6875,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453371354,46481.00
01/21/2016 05:15,2,0.000,ALERT,211.48,297.26,59.928,1453371303,"274151322000068","219011344069620",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,478003.9,478003.9,7259,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453371356,46482.00
01/21/2016 05:15,2,0.000,ALERT,210.35,298.17,59.970,1453371303,"201051344001135","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,309905.0,309905.0,17773,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453371358,46483.00
01/21/2016 05:15,2,0.000,ALERT,211.03,300.87,59.981,1453371303,"201051344000594","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,315803.8,315803.8,13162,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453371360,46484.00
01/21/2016 05:15,2,0.000,ALERT,210.57,297.87,59.970,1453371303,"201051344001203","219011344069620",0.00,-4.00,0,296.96,302.37,0.0,0.0,0.000,316414.0,316414.0,17775,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453371362,46485.00
01/21/2016 05:15,2,0.000,ALERT,210.80,298.17,59.986,1453371303,"274151322000054","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,583286.6,583286.6,6870,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453371363,46486.00
01/21/2016 05:15,2,0.000,ALERT,211.70,299.97,59.965,1453371303,"201051344000867","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,305032.9,305032.9,13141,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453371365,46487.00
01/21/2016 05:15,2,0.000,ALERT,210.35,297.87,59.981,1453371303,"201051344001093","219011344069620",0.00,-2.50,0,296.96,300.57,0.0,0.0,0.000,315000.0,315000.0,17757,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453371367,46488.00
01/21/2016 05:15,2,0.000,ALERT,211.25,300.57,59.975,1453371303,"201051344000900","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,318863.8,318863.8,13019,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453371369,46489.00
01/21/2016 05:15,2,0.000,ALERT,211.48,299.67,60.007,1453371303,"201051344000648","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,312427.8,312427.8,13108,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453371371,46490.00
01/21/2016 05:15,2,0.000,ALERT,211.48,300.87,59.975,1453371303,"201051344000569","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,320387.9,320387.9,12955,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453371373,46491.00
01/21/2016 05:15,2,0.000,ALERT,211.25,300.57,59.975,1453371303,"201051344000983","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,314963.3,314963.3,13064,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453371374,46492.00
01/21/2016 05:15,2,0.000,ALERT,211.48,300.27,59.986,1453371303,"201051344001158","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,309937.3,309937.3,13170,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453371376,46493.00
01/21/2016 05:15,2,0.000,ALERT,211.93,301.17,59.975,1453371303,"201051344000576","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,313555.4,313555.4,13036,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453371378,46494.00
01/21/2016 05:15,2,0.000,ALERT,210.80,296.66,59.975,1453371303,"274151322000087","219011344069620",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,558429.8,558429.8,6911,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453371380,46495.00
01/21/2016 05:30,2,0.000,ALERT,211.25,299.67,59.949,1453372203,"201051344000645","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,313663.7,313663.7,13067,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453372205,46496.00
01/21/2016 05:30,2,0.000,ALERT,210.12,296.66,60.007,1453372203,"274151322000085","219011344069620",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,585958.2,585958.2,6902,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453372207,46497.00
01/21/2016 05:30,2,0.000,ALERT,211.48,299.67,59.975,1453372203,"201051344000633","219011344069620",0.00,-4.00,0,296.36,301.77,0.0,0.0,0.000,305771.7,305771.7,13175,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453372209,46498.00
01/21/2016 05:30,2,0.000,ALERT,210.80,299.67,59.975,1453372203,"201051344000469","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,307247.5,307247.5,13141,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453372211,46499.00
01/21/2016 05:30,2,0.000,ALERT,209.90,297.26,59.970,1453372203,"201051344000646","219011344069620",0.00,-4.00,0,295.16,299.67,0.0,0.0,0.000,311566.3,311566.3,17779,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453372213,46500.00
01/21/2016 05:30,2,0.000,ALERT,209.90,297.57,59.991,1453372203,"274151322000052","219011344069620",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,593732.4,593732.4,6966,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453372214,46501.00
01/21/2016 05:30,2,0.000,ALERT,210.12,297.87,59.949,1453372203,"201051344000585","219011344069620",0.00,-3.50,0,295.16,299.67,0.0,0.0,0.000,316489.9,316489.9,17774,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453372216,46502.00
01/21/2016 05:30,2,0.000,ALERT,209.90,297.57,59.970,1453372203,"201051344001230","219011344069620",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,315044.2,315044.2,17803,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453372218,46503.00
01/21/2016 05:30,2,0.000,ALERT,210.57,298.17,60.023,1453372203,"201051344000582","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,309698.8,309698.8,17763,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453372220,46504.00
01/21/2016 05:30,2,0.000,ALERT,209.67,297.26,59.975,1453372203,"201051344000955","219011344069620",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,319038.5,319038.5,17752,0,0,0,L,1122011218,0,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453372222,46505.00
01/21/2016 05:30,2,0.000,ALERT,209.90,296.36,59.970,1453372203,"274151322000094","219011344069620",0.00,-4.00,0,295.16,299.37,0.0,0.0,0.000,477765.8,477765.8,7258,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453372224,46506.00
01/21/2016 05:30,2,0.000,ALERT,210.80,300.27,59.944,1453372203,"201051344000579","219011344069620",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,320403.2,320403.2,13148,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453372226,46507.00
01/21/2016 05:30,2,0.000,ALERT,209.90,297.87,59.975,1453372203,"201051344000890","219011344069620",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,317185.0,317185.0,17832,0,0,0,L,1122011218,0,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453372228,46508.00
01/21/2016 05:30,2,0.000,ALERT,209.90,296.96,59.975,1453372203,"201051344000438","219011344069620",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,318979.2,318979.2,17783,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453372229,46509.00
01/21/2016 05:30,2,0.000,ALERT,210.12,296.66,60.007,1453372203,"201051344000417","219011344069620",0.00,-3.50,0,295.16,299.37,0.0,0.0,0.000,313068.0,313068.0,17857,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453372231,46510.00
01/21/2016 05:30,2,0.000,ALERT,210.35,297.26,59.991,1453372203,"274151322000083","219011344069620",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,588040.2,588040.2,6993,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453372233,46511.00
01/21/2016 05:30,2,0.000,ALERT,210.80,296.96,59.965,1453372203,"274151322000076","219011344069620",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,624651.7,624651.7,6985,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453372235,46512.00
01/21/2016 05:30,2,0.000,ALERT,210.80,300.27,59.975,1453372203,"201051344000868","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,304903.3,304903.3,13095,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453372237,46513.00
01/21/2016 05:30,2,0.000,ALERT,210.12,297.57,59.954,1453372203,"274151322000095","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,617534.1,617534.1,6997,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453372238,46514.00
01/21/2016 05:30,2,0.000,ALERT,210.35,299.07,59.970,1453372203,"201051344000988","219011344069620",0.00,-3.50,0,295.76,301.77,0.0,0.0,0.000,304693.3,304693.3,13152,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453372240,46515.00
01/21/2016 05:30,2,0.000,ALERT,209.67,296.36,59.970,1453372203,"201051344001025","219011344069620",0.00,-5.00,0,295.16,300.27,0.0,0.0,0.000,317090.3,317090.3,17757,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453372242,46516.00
01/21/2016 05:30,2,0.000,ALERT,210.57,299.37,59.981,1453372203,"201051344000458","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,314822.9,314822.9,13143,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453372244,46517.00
01/21/2016 05:30,2,0.000,ALERT,211.25,299.37,59.938,1453372203,"201051344000853","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,312317.4,312317.4,13055,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453372246,46518.00
01/21/2016 05:30,2,0.000,ALERT,210.12,296.96,59.981,1453372203,"201051344000685","219011344069620",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,318591.2,318591.2,17797,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453372248,46519.00
01/21/2016 05:30,2,0.000,ALERT,209.90,296.36,59.970,1453372203,"201051344000917","219011344069620",0.00,-2.50,0,294.26,299.07,0.0,0.0,0.000,316353.0,316353.0,17776,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453372249,46520.00
01/21/2016 05:30,2,0.000,ALERT,210.12,297.26,59.970,1453372203,"201051344001145","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,319867.2,319867.2,17757,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453372251,46521.00
01/21/2016 05:30,2,0.000,ALERT,209.90,296.36,59.965,1453372203,"201051344000651","219011344069620",0.00,-5.50,0,295.16,299.37,0.0,0.0,0.000,313475.3,313475.3,17787,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453372253,46522.00
01/21/2016 05:30,2,0.000,ALERT,209.44,296.66,59.954,1453372203,"274151322000088","219011344069620",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,570927.2,570927.2,6877,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453372255,46523.00
01/21/2016 05:30,2,0.000,ALERT,210.57,295.76,59.959,1453372203,"274151322000068","219011344069620",0.00,-2.50,0,294.86,299.07,0.0,0.0,0.000,478003.9,478003.9,7261,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453372257,46524.00
01/21/2016 05:30,2,0.000,ALERT,209.44,296.96,59.965,1453372203,"201051344001135","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,309905.0,309905.0,17775,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453372259,46525.00
01/21/2016 05:30,2,0.000,ALERT,210.12,299.37,59.965,1453372203,"201051344000594","219011344069620",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,315803.8,315803.8,13164,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453372260,46526.00
01/21/2016 05:30,2,0.000,ALERT,209.67,296.66,59.917,1453372203,"201051344001203","219011344069620",0.00,-4.00,0,295.76,301.47,0.0,0.0,0.000,316414.0,316414.0,17777,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453372262,46527.00
01/21/2016 05:30,2,0.000,ALERT,209.44,296.36,59.954,1453372203,"274151322000054","219011344069620",0.00,-2.50,0,294.26,300.27,0.0,0.0,0.000,583286.6,583286.6,6872,0,0,0,L,1151911521,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453372264,46528.00
01/21/2016 05:30,2,0.000,ALERT,210.57,298.17,59.933,1453372203,"201051344000867","219011344069620",0.00,-3.00,0,296.96,302.37,0.0,0.0,0.000,305032.9,305032.9,13143,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453372266,46529.00
01/21/2016 05:30,2,0.000,ALERT,209.67,296.96,59.959,1453372203,"201051344001093","219011344069620",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,315000.0,315000.0,17759,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453372268,46530.00
01/21/2016 05:30,2,0.000,ALERT,210.12,298.77,59.975,1453372203,"201051344000900","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,318863.8,318863.8,13021,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453372269,46531.00
01/21/2016 05:30,2,0.000,ALERT,210.57,297.87,59.944,1453372203,"201051344000648","219011344069620",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,312427.8,312427.8,13110,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453372271,46532.00
01/21/2016 05:30,2,0.000,ALERT,210.35,299.37,59.965,1453372203,"201051344000569","219011344069620",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,320387.9,320387.9,12957,0,0,0,L,1122011218,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453372273,46533.00
01/21/2016 05:30,2,0.000,ALERT,210.35,298.77,59.959,1453372203,"201051344000983","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,314963.3,314963.3,13066,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453372275,46534.00
01/21/2016 05:30,2,0.000,ALERT,210.57,298.77,59.991,1453372203,"201051344001158","219011344069620",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,309937.3,309937.3,13172,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453372276,46535.00
01/21/2016 05:30,2,0.000,ALERT,211.03,299.67,59.917,1453372203,"201051344000576","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,313555.4,313555.4,13038,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453372278,46536.00
01/21/2016 05:30,2,0.000,ALERT,209.67,295.46,59.944,1453372203,"274151322000087","219011344069620",0.00,-1.50,0,293.06,299.07,0.0,0.0,0.000,558429.8,558429.8,6913,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453372280,46537.00
01/21/2016 05:45,2,0.000,ALERT,211.25,299.67,59.981,1453373103,"201051344000645","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,313663.7,313663.7,13069,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453373105,46538.00
01/21/2016 05:45,2,0.000,ALERT,210.12,296.96,59.959,1453373103,"274151322000085","219011344069620",0.00,-2.50,0,294.26,299.07,0.0,0.0,0.000,585958.2,585958.2,6904,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453373107,46539.00
01/21/2016 05:45,2,0.000,ALERT,211.25,299.37,59.954,1453373103,"201051344000633","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,305771.7,305771.7,13177,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453373108,46540.00
01/21/2016 05:45,2,0.000,ALERT,210.80,299.37,59.965,1453373103,"201051344000469","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,307247.5,307247.5,13143,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453373110,46541.00
01/21/2016 05:45,2,0.000,ALERT,210.35,298.17,60.002,1453373103,"201051344000646","219011344069620",0.00,-4.00,0,295.16,299.67,0.0,0.0,0.000,311566.3,311566.3,17781,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453373112,46542.00
01/21/2016 05:45,2,0.000,ALERT,209.67,297.57,59.991,1453373103,"274151322000052","219011344069620",0.00,-3.00,0,293.96,299.37,0.0,0.0,0.000,593732.4,593732.4,6968,0,0,0,L,1151911521,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453373114,46543.00
01/21/2016 05:45,2,0.000,ALERT,210.57,298.17,59.959,1453373103,"201051344000585","219011344069620",0.00,-3.00,0,295.16,299.67,0.0,0.0,0.000,316489.9,316489.9,17776,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453373116,46544.00
01/21/2016 05:45,2,0.000,ALERT,210.35,298.17,59.959,1453373103,"201051344001230","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,315044.2,315044.2,17805,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453373117,46545.00
01/21/2016 05:45,2,0.000,ALERT,210.80,299.07,59.959,1453373103,"201051344000582","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,309698.8,309698.8,17765,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453373119,46546.00
01/21/2016 05:45,2,0.000,ALERT,210.12,297.87,59.954,1453373103,"201051344000955","219011344069620",0.00,-3.50,0,295.16,299.67,0.0,0.0,0.000,319038.5,319038.5,17754,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453373121,46547.00
01/21/2016 05:45,2,0.000,ALERT,209.90,296.36,59.954,1453373103,"274151322000094","219011344069620",0.00,-4.00,0,293.96,298.17,0.0,0.0,0.000,477765.8,477765.8,7260,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453373123,46548.00
01/21/2016 05:45,2,0.000,ALERT,210.80,299.97,59.917,1453373103,"201051344000579","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,320403.2,320403.2,13150,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453373125,46549.00
01/21/2016 05:45,2,0.000,ALERT,210.35,298.17,59.912,1453373103,"201051344000890","219011344069620",0.00,-3.00,0,295.76,300.57,0.0,0.0,0.000,317185.0,317185.0,17834,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453373126,46550.00
01/21/2016 05:45,2,0.000,ALERT,210.57,297.87,59.959,1453373103,"201051344000438","219011344069620",0.00,-4.00,0,295.16,299.97,0.0,0.0,0.000,318979.2,318979.2,17785,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453373128,46551.00
01/21/2016 05:45,2,0.000,ALERT,210.57,297.57,59.917,1453373103,"201051344000417","219011344069620",0.00,-3.50,0,294.86,299.07,0.0,0.0,0.000,313068.0,313068.0,17859,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453373130,46552.00
01/21/2016 05:45,2,0.000,ALERT,210.12,297.26,59.949,1453373103,"274151322000083","219011344069620",0.00,-3.00,0,294.56,299.37,0.0,0.0,0.000,588040.2,588040.2,6995,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453373132,46553.00
01/21/2016 05:45,2,0.000,ALERT,210.57,297.26,59.907,1453373103,"274151322000076","219011344069620",0.00,-3.50,0,294.26,299.37,0.0,0.0,0.000,624651.7,624651.7,6987,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453373134,46554.00
01/21/2016 05:45,2,0.000,ALERT,210.80,300.27,59.922,1453373103,"201051344000868","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,304903.3,304903.3,13097,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453373135,46555.00
01/21/2016 05:45,2,0.000,ALERT,209.90,298.17,59.949,1453373103,"274151322000095","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,617534.1,617534.1,6999,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453373137,46556.00
01/21/2016 05:45,2,0.000,ALERT,210.35,299.07,59.949,1453373103,"201051344000988","219011344069620",0.00,-3.50,0,294.86,301.17,0.0,0.0,0.000,304693.3,304693.3,13154,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453373139,46557.00
01/21/2016 05:45,2,0.000,ALERT,210.35,296.96,59.954,1453373103,"201051344001025","219011344069620",0.00,-5.00,0,294.56,300.27,0.0,0.0,0.000,317090.3,317090.3,17759,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453373141,46558.00
01/21/2016 05:45,2,0.000,ALERT,210.57,299.97,59.954,1453373103,"201051344000458","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,314822.9,314822.9,13145,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453373143,46559.00
01/21/2016 05:45,2,0.000,ALERT,211.25,299.67,59.954,1453373103,"201051344000853","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,312317.4,312317.4,13057,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453373145,46560.00
01/21/2016 05:45,2,0.000,ALERT,211.03,298.17,59.954,1453373103,"201051344000685","219011344069620",0.00,-3.50,0,294.56,299.67,0.0,0.0,0.000,318591.2,318591.2,17799,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453373147,46561.00
01/21/2016 05:45,2,0.000,ALERT,210.80,297.57,59.954,1453373103,"201051344000917","219011344069620",0.00,-2.50,0,293.66,299.07,0.0,0.0,0.000,316353.0,316353.0,17778,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453373149,46562.00
01/21/2016 05:45,2,0.000,ALERT,210.80,298.47,59.970,1453373103,"201051344001145","219011344069620",0.00,-4.00,0,295.16,300.27,0.0,0.0,0.000,319867.2,319867.2,17759,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453373151,46563.00
01/21/2016 05:45,2,0.000,ALERT,210.57,297.57,59.944,1453373103,"201051344000651","219011344069620",0.00,-5.50,0,294.56,299.07,0.0,0.0,0.000,313475.3,313475.3,17789,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453373152,46564.00
01/21/2016 05:45,2,0.000,ALERT,210.35,297.57,59.954,1453373103,"274151322000088","219011344069620",0.00,-2.00,0,293.66,299.37,0.0,0.0,0.000,570927.2,570927.2,6879,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453373154,46565.00
01/21/2016 05:45,2,0.000,ALERT,211.48,297.57,59.949,1453373103,"274151322000068","219011344069620",0.00,-2.50,0,293.66,298.77,0.0,0.0,0.000,478003.9,478003.9,7263,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453373156,46566.00
01/21/2016 05:45,2,0.000,ALERT,210.35,298.17,59.970,1453373103,"201051344001135","219011344069620",0.00,-4.00,0,295.16,299.97,0.0,0.0,0.000,309905.0,309905.0,17777,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453373158,46567.00
01/21/2016 05:45,2,0.000,ALERT,210.35,299.67,59.949,1453373103,"201051344000594","219011344069620",0.00,-3.50,0,295.76,301.77,0.0,0.0,0.000,315803.8,315803.8,13166,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453373160,46568.00
01/21/2016 05:45,2,0.000,ALERT,210.57,297.87,59.954,1453373103,"201051344001203","219011344069620",0.00,-4.00,0,294.86,301.17,0.0,0.0,0.000,316414.0,316414.0,17779,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453373161,46569.00
01/21/2016 05:45,2,0.000,ALERT,210.57,298.47,59.938,1453373103,"274151322000054","219011344069620",0.00,-2.50,0,295.16,299.97,0.0,0.0,0.000,583286.6,583286.6,6874,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453373163,46570.00
01/21/2016 05:45,2,0.000,ALERT,211.25,299.07,59.954,1453373103,"201051344000867","219011344069620",0.00,-2.50,0,296.06,301.77,0.0,0.0,0.000,305032.9,305032.9,13145,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453373165,46571.00
01/21/2016 05:45,2,0.000,ALERT,210.80,298.17,59.933,1453373103,"201051344001093","219011344069620",0.00,-2.50,0,294.86,299.37,0.0,0.0,0.000,315000.0,315000.0,17761,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453373167,46572.00
01/21/2016 05:45,2,0.000,ALERT,210.80,299.67,59.949,1453373103,"201051344000900","219011344069620",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,318863.8,318863.8,13023,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453373169,46573.00
01/21/2016 05:45,2,0.000,ALERT,211.03,299.07,59.959,1453373103,"201051344000648","219011344069620",0.00,-5.00,0,296.06,301.47,0.0,0.0,0.000,312427.8,312427.8,13112,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453373170,46574.00
01/21/2016 05:45,2,0.000,ALERT,211.03,300.27,59.965,1453373103,"201051344000569","219011344069620",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,320387.9,320387.9,12959,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453373172,46575.00
01/21/2016 05:45,2,0.000,ALERT,210.80,299.67,59.954,1453373103,"201051344000983","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,314963.3,314963.3,13068,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453373174,46576.00
01/21/2016 05:45,2,0.000,ALERT,210.80,299.37,59.928,1453373103,"201051344001158","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,309937.3,309937.3,13174,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453373176,46577.00
01/21/2016 05:45,2,0.000,ALERT,211.25,299.97,59.954,1453373103,"201051344000576","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,313555.4,313555.4,13040,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453373178,46578.00
01/21/2016 05:45,2,0.000,ALERT,210.80,297.57,59.954,1453373103,"274151322000087","219011344069620",0.00,-1.50,0,293.96,298.77,0.0,0.0,0.000,558429.8,558429.8,6915,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453373179,46579.00
01/21/2016 06:00,2,0.000,ALERT,211.25,299.07,59.975,1453374004,"201051344000645","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,313663.7,313663.7,13071,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453374006,46580.00
01/21/2016 06:00,2,0.000,ALERT,211.03,298.17,60.007,1453374004,"274151322000085","219011344069620",0.00,-2.50,0,295.46,300.87,0.0,0.0,0.000,585958.2,585958.2,6906,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374008,46581.00
01/21/2016 06:00,2,0.000,ALERT,211.25,298.77,60.002,1453374004,"201051344000633","219011344069620",0.00,-4.00,0,295.76,302.07,0.0,0.0,0.000,305771.7,305771.7,13179,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374010,46582.00
01/21/2016 06:00,2,0.000,ALERT,210.80,299.07,59.996,1453374004,"201051344000469","219011344069620",0.00,-5.00,0,296.36,302.37,0.0,0.0,0.000,307247.5,307247.5,13145,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374011,46583.00
01/21/2016 06:00,2,0.000,ALERT,210.35,297.87,59.991,1453374004,"201051344000646","219011344069620",0.00,-4.00,0,295.16,300.57,0.0,0.0,0.000,311566.3,311566.3,17783,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374013,46584.00
01/21/2016 06:00,2,0.000,ALERT,210.57,298.77,59.996,1453374004,"274151322000052","219011344069620",0.00,-3.50,0,295.16,301.17,0.0,0.0,0.000,593732.4,593732.4,6970,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374015,46585.00
01/21/2016 06:00,2,0.000,ALERT,210.80,298.17,59.991,1453374004,"201051344000585","219011344069620",0.00,-3.50,0,295.16,300.87,0.0,0.0,0.000,316489.9,316489.9,17778,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453374017,46586.00
01/21/2016 06:00,2,0.000,ALERT,210.57,298.47,60.012,1453374004,"201051344001230","219011344069620",0.00,-3.50,0,296.06,300.87,0.0,0.0,0.000,315044.2,315044.2,17807,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374019,46587.00
01/21/2016 06:00,2,0.000,ALERT,211.03,299.07,60.002,1453374004,"201051344000582","219011344069620",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,309698.8,309698.8,17767,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453374020,46588.00
01/21/2016 06:00,2,0.000,ALERT,210.12,297.87,59.991,1453374004,"201051344000955","219011344069620",0.00,-3.50,0,295.76,300.57,0.0,0.0,0.000,319038.5,319038.5,17756,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374022,46589.00
01/21/2016 06:00,2,0.000,ALERT,210.80,297.57,59.986,1453374004,"274151322000094","219011344069620",0.00,-4.00,0,294.86,299.97,0.0,0.0,0.000,477765.8,477765.8,7262,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374024,46590.00
01/21/2016 06:00,2,0.000,ALERT,210.80,299.67,59.991,1453374004,"201051344000579","219011344069620",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,320403.2,320403.2,13152,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453374026,46591.00
01/21/2016 06:00,2,0.000,ALERT,210.35,298.47,59.954,1453374004,"201051344000890","219011344069620",0.00,-3.00,0,296.06,301.47,0.0,0.0,0.000,317185.0,317185.0,17836,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374027,46592.00
