ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/21/2016 06:00,2,0.000,ALERT,210.57,297.87,59.991,1453374004,"201051344000438","219011344069620",0.00,-4.00,0,295.76,300.87,0.0,0.0,0.000,318979.2,318979.2,17787,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374029,46593.00
01/21/2016 06:00,2,0.000,ALERT,210.80,297.57,59.986,1453374004,"201051344000417","219011344069620",0.00,-3.50,0,295.16,299.97,0.0,0.0,0.000,313068.0,313068.0,17861,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453374031,46594.00
01/21/2016 06:00,2,0.000,ALERT,211.03,298.47,59.970,1453374004,"274151322000083","219011344069620",0.00,-3.00,0,295.76,301.47,0.0,0.0,0.000,588040.2,588040.2,6997,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374033,46595.00
01/21/2016 06:00,2,0.000,ALERT,211.70,298.77,59.986,1453374004,"274151322000076","219011344069620",0.00,-3.50,0,295.46,301.17,0.0,0.0,0.000,624651.7,624651.7,6989,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374035,46596.00
01/21/2016 06:00,2,0.000,ALERT,210.80,299.97,59.933,1453374004,"201051344000868","219011344069620",0.00,-4.00,0,298.17,303.28,0.0,0.0,0.000,304903.3,304903.3,13099,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374037,46597.00
01/21/2016 06:00,2,0.000,ALERT,210.80,299.07,59.928,1453374004,"274151322000095","219011344069620",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,617534.1,617534.1,7001,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374038,46598.00
01/21/2016 06:00,2,0.000,ALERT,210.57,298.77,59.970,1453374004,"201051344000988","219011344069620",0.00,-3.50,0,294.86,302.07,0.0,0.0,0.000,304693.3,304693.3,13156,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374040,46599.00
01/21/2016 06:00,2,0.000,ALERT,210.35,296.96,59.965,1453374004,"201051344001025","219011344069620",0.00,-5.00,0,295.16,301.17,0.0,0.0,0.000,317090.3,317090.3,17761,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374042,46600.00
01/21/2016 06:00,2,0.000,ALERT,210.57,299.07,59.965,1453374004,"201051344000458","219011344069620",0.00,-2.00,0,297.26,302.98,0.0,0.0,0.000,314822.9,314822.9,13147,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374044,46601.00
01/21/2016 06:00,2,0.000,ALERT,211.25,298.77,59.965,1453374004,"201051344000853","219011344069620",0.00,-4.00,0,297.26,302.37,0.0,0.0,0.000,312317.4,312317.4,13059,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374046,46602.00
01/21/2016 06:00,2,0.000,ALERT,210.80,297.87,59.975,1453374004,"201051344000685","219011344069620",0.00,-3.50,0,295.46,300.57,0.0,0.0,0.000,318591.2,318591.2,17801,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453374048,46603.00
01/21/2016 06:00,2,0.000,ALERT,210.57,297.26,59.970,1453374004,"201051344000917","219011344069620",0.00,-2.50,0,294.56,299.97,0.0,0.0,0.000,316353.0,316353.0,17780,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453374050,46604.00
01/21/2016 06:00,2,0.000,ALERT,210.80,298.17,60.007,1453374004,"201051344001145","219011344069620",0.00,-4.00,0,296.06,301.17,0.0,0.0,0.000,319867.2,319867.2,17761,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374051,46605.00
01/21/2016 06:00,2,0.000,ALERT,210.35,296.96,59.965,1453374004,"201051344000651","219011344069620",0.00,-5.50,0,295.16,300.27,0.0,0.0,0.000,313475.3,313475.3,17791,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374053,46606.00
01/21/2016 06:00,2,0.000,ALERT,210.35,297.57,59.959,1453374004,"274151322000088","219011344069620",0.00,-2.50,0,295.76,300.57,0.0,0.0,0.000,570927.2,570927.2,6881,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374055,46607.00
01/21/2016 06:00,2,0.000,ALERT,211.48,297.57,59.959,1453374004,"274151322000068","219011344069620",0.00,-2.50,0,295.46,299.97,0.0,0.0,0.000,478003.9,478003.9,7265,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374057,46608.00
01/21/2016 06:00,2,0.000,ALERT,210.12,297.87,59.959,1453374004,"201051344001135","219011344069620",0.00,-4.00,0,295.76,301.17,0.0,0.0,0.000,309905.0,309905.0,17779,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374058,46609.00
01/21/2016 06:00,2,0.000,ALERT,210.35,299.37,59.965,1453374004,"201051344000594","219011344069620",0.00,-4.00,0,296.96,302.68,0.0,0.0,0.000,315803.8,315803.8,13168,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453374060,46610.00
01/21/2016 06:00,2,0.000,ALERT,211.03,298.17,59.954,1453374004,"201051344001203","219011344069620",0.00,-4.00,0,295.46,302.07,0.0,0.0,0.000,316414.0,316414.0,17781,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374062,46611.00
01/21/2016 06:00,2,0.000,ALERT,211.03,299.07,59.954,1453374004,"274151322000054","219011344069620",0.00,-2.50,0,296.06,301.17,0.0,0.0,0.000,583286.6,583286.6,6876,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374064,46612.00
01/21/2016 06:00,2,0.000,ALERT,211.70,299.07,59.959,1453374004,"201051344000867","219011344069620",0.00,-3.00,0,296.66,302.68,0.0,0.0,0.000,305032.9,305032.9,13147,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453374066,46613.00
01/21/2016 06:00,2,0.000,ALERT,211.03,298.47,59.949,1453374004,"201051344001093","219011344069620",0.00,-2.50,0,295.46,300.27,0.0,0.0,0.000,315000.0,315000.0,17763,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374068,46614.00
01/21/2016 06:00,2,0.000,ALERT,211.03,299.37,59.949,1453374004,"201051344000900","219011344069620",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,318863.8,318863.8,13025,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374069,46615.00
01/21/2016 06:00,2,0.000,ALERT,211.48,299.07,59.959,1453374004,"201051344000648","219011344069620",0.00,-5.00,0,296.66,302.37,0.0,0.0,0.000,312427.8,312427.8,13114,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374071,46616.00
01/21/2016 06:00,2,0.000,ALERT,211.25,299.97,59.954,1453374004,"201051344000569","219011344069620",0.00,-3.50,0,297.87,303.28,0.0,0.0,0.000,320387.9,320387.9,12961,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374073,46617.00
01/21/2016 06:00,2,0.000,ALERT,211.03,299.67,59.933,1453374004,"201051344000983","219011344069620",0.00,-3.50,0,297.26,302.68,0.0,0.0,0.000,314963.3,314963.3,13070,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374075,46618.00
01/21/2016 06:00,2,0.000,ALERT,211.48,299.67,59.965,1453374004,"201051344001158","219011344069620",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,309937.3,309937.3,13176,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374077,46619.00
01/21/2016 06:00,2,0.000,ALERT,211.70,299.97,59.959,1453374004,"201051344000576","219011344069620",0.00,-4.00,0,297.57,302.68,0.0,0.0,0.000,313555.4,313555.4,13042,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453374078,46620.00
01/21/2016 06:00,2,0.000,ALERT,211.25,297.87,59.954,1453374004,"274151322000087","219011344069620",0.00,-2.00,0,294.86,299.97,0.0,0.0,0.000,558429.8,558429.8,6917,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374080,46621.00
01/21/2016 06:15,2,0.000,ALERT,212.38,301.17,59.970,1453374903,"201051344000645","219011344069620",0.00,-3.00,0,297.26,302.68,0.0,0.0,0.000,313663.7,313663.7,13073,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374905,46622.00
01/21/2016 06:15,2,0.000,ALERT,211.48,298.47,59.986,1453374903,"274151322000085","219011344069620",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,585958.2,585958.2,6908,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453374907,46623.00
01/21/2016 06:15,2,0.000,ALERT,212.83,300.87,59.970,1453374903,"201051344000633","219011344069620",0.00,-4.00,0,295.46,302.07,0.0,0.0,0.000,305771.7,305771.7,13181,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374909,46624.00
01/21/2016 06:15,2,0.000,ALERT,212.16,301.17,59.970,1453374903,"201051344000469","219011344069620",0.00,-5.00,0,296.36,302.37,0.0,0.0,0.000,307247.5,307247.5,13147,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374911,46625.00
01/21/2016 06:15,2,0.000,ALERT,210.80,299.07,59.938,1453374903,"201051344000646","219011344069620",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,311566.3,311566.3,17785,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453374912,46626.00
01/21/2016 06:15,2,0.000,ALERT,211.03,298.77,59.928,1453374903,"274151322000052","219011344069620",0.00,-3.50,0,296.06,300.87,0.0,0.0,0.000,593732.4,593732.4,6972,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453374914,46627.00
01/21/2016 06:15,2,0.000,ALERT,211.03,299.07,59.970,1453374903,"201051344000585","219011344069620",0.00,-3.50,0,295.46,300.57,0.0,0.0,0.000,316489.9,316489.9,17780,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453374916,46628.00
01/21/2016 06:15,2,0.000,ALERT,211.03,299.37,59.975,1453374903,"201051344001230","219011344069620",0.00,-3.50,0,296.06,300.87,0.0,0.0,0.000,315044.2,315044.2,17809,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453374918,46629.00
01/21/2016 06:15,2,0.000,ALERT,211.48,299.97,59.954,1453374903,"201051344000582","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,309698.8,309698.8,17769,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374920,46630.00
01/21/2016 06:15,2,0.000,ALERT,210.57,298.77,60.012,1453374903,"201051344000955","219011344069620",0.00,-3.50,0,295.76,300.57,0.0,0.0,0.000,319038.5,319038.5,17758,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374921,46631.00
01/21/2016 06:15,2,0.000,ALERT,211.25,297.57,59.965,1453374903,"274151322000094","219011344069620",0.00,-4.00,0,296.06,299.67,0.0,0.0,0.000,477765.8,477765.8,7264,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374923,46632.00
01/21/2016 06:15,2,0.000,ALERT,212.16,302.07,59.991,1453374903,"201051344000579","219011344069620",0.00,-3.50,0,297.57,303.28,0.0,0.0,0.000,320403.2,320403.2,13154,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374925,46633.00
01/21/2016 06:15,2,0.000,ALERT,210.80,299.07,59.975,1453374903,"201051344000890","219011344069620",0.00,-3.00,0,296.06,301.47,0.0,0.0,0.000,317185.0,317185.0,17838,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453374927,46634.00
01/21/2016 06:15,2,0.000,ALERT,211.03,298.77,59.975,1453374903,"201051344000438","219011344069620",0.00,-4.00,0,295.76,300.87,0.0,0.0,0.000,318979.2,318979.2,17789,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374929,46635.00
01/21/2016 06:15,2,0.000,ALERT,211.25,298.47,59.975,1453374903,"201051344000417","219011344069620",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,313068.0,313068.0,17863,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374931,46636.00
01/21/2016 06:15,2,0.000,ALERT,211.25,298.47,59.933,1453374903,"274151322000083","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,588040.2,588040.2,6999,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374932,46637.00
01/21/2016 06:15,2,0.000,ALERT,211.93,298.17,59.975,1453374903,"274151322000076","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,624651.7,624651.7,6991,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374934,46638.00
01/21/2016 06:15,2,0.000,ALERT,212.16,301.77,59.981,1453374903,"201051344000868","219011344069620",0.00,-4.00,0,297.57,303.58,0.0,0.0,0.000,304903.3,304903.3,13101,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374936,46639.00
01/21/2016 06:15,2,0.000,ALERT,211.48,299.97,59.975,1453374903,"274151322000095","219011344069620",0.00,-4.00,0,297.87,301.17,0.0,0.0,0.000,617534.1,617534.1,7003,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374938,46640.00
01/21/2016 06:15,2,0.000,ALERT,211.93,300.87,59.975,1453374903,"201051344000988","219011344069620",0.00,-3.50,0,294.56,302.07,0.0,0.0,0.000,304693.3,304693.3,13158,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374940,46641.00
01/21/2016 06:15,2,0.000,ALERT,210.80,298.17,59.981,1453374903,"201051344001025","219011344069620",0.00,-5.00,0,295.46,301.17,0.0,0.0,0.000,317090.3,317090.3,17763,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374941,46642.00
01/21/2016 06:15,2,0.000,ALERT,211.93,301.17,59.975,1453374903,"201051344000458","219011344069620",0.00,-2.50,0,296.96,303.28,0.0,0.0,0.000,314822.9,314822.9,13149,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453374943,46643.00
01/21/2016 06:15,2,0.000,ALERT,212.61,300.87,60.007,1453374903,"201051344000853","219011344069620",0.00,-4.00,0,296.66,302.68,0.0,0.0,0.000,312317.4,312317.4,13061,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374945,46644.00
01/21/2016 06:15,2,0.000,ALERT,211.25,298.77,59.981,1453374903,"201051344000685","219011344069620",0.00,-3.50,0,295.76,300.57,0.0,0.0,0.000,318591.2,318591.2,17803,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374947,46645.00
01/21/2016 06:15,2,0.000,ALERT,211.03,298.17,59.981,1453374903,"201051344000917","219011344069620",0.00,-2.50,0,294.86,299.97,0.0,0.0,0.000,316353.0,316353.0,17782,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374949,46646.00
01/21/2016 06:15,2,0.000,ALERT,211.25,299.07,59.959,1453374903,"201051344001145","219011344069620",0.00,-4.00,0,295.76,301.17,0.0,0.0,0.000,319867.2,319867.2,17763,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453374951,46647.00
01/21/2016 06:15,2,0.000,ALERT,211.03,298.17,59.981,1453374903,"201051344000651","219011344069620",0.00,-5.50,0,295.46,300.27,0.0,0.0,0.000,313475.3,313475.3,17793,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374952,46648.00
01/21/2016 06:15,2,0.000,ALERT,211.03,298.47,60.018,1453374903,"274151322000088","219011344069620",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,570927.2,570927.2,6883,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374954,46649.00
01/21/2016 06:15,2,0.000,ALERT,212.16,297.87,60.023,1453374903,"274151322000068","219011344069620",0.00,-2.50,0,295.76,299.37,0.0,0.0,0.000,478003.9,478003.9,7267,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374956,46650.00
01/21/2016 06:15,2,0.000,ALERT,210.57,298.77,60.007,1453374903,"201051344001135","219011344069620",0.00,-4.00,0,296.06,301.17,0.0,0.0,0.000,309905.0,309905.0,17781,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374958,46651.00
01/21/2016 06:15,2,0.000,ALERT,211.70,301.47,59.986,1453374903,"201051344000594","219011344069620",0.00,-3.50,0,296.66,302.68,0.0,0.0,0.000,315803.8,315803.8,13170,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374960,46652.00
01/21/2016 06:15,2,0.000,ALERT,211.03,298.47,59.986,1453374903,"201051344001203","219011344069620",0.00,-4.00,0,295.76,302.07,0.0,0.0,0.000,316414.0,316414.0,17783,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374961,46653.00
01/21/2016 06:15,2,0.000,ALERT,211.25,299.37,59.986,1453374903,"274151322000054","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,583286.6,583286.6,6878,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374963,46654.00
01/21/2016 06:15,2,0.000,ALERT,212.38,300.57,59.981,1453374903,"201051344000867","219011344069620",0.00,-2.50,0,296.66,302.98,0.0,0.0,0.000,305032.9,305032.9,13149,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374965,46655.00
01/21/2016 06:15,2,0.000,ALERT,211.03,298.77,59.986,1453374903,"201051344001093","219011344069620",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,315000.0,315000.0,17765,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374967,46656.00
01/21/2016 06:15,2,0.000,ALERT,211.93,301.17,59.986,1453374903,"201051344000900","219011344069620",0.00,-4.00,0,296.96,302.37,0.0,0.0,0.000,318863.8,318863.8,13027,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374969,46657.00
01/21/2016 06:15,2,0.000,ALERT,212.16,300.27,60.028,1453374903,"201051344000648","219011344069620",0.00,-5.00,0,296.96,302.68,0.0,0.0,0.000,312427.8,312427.8,13116,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453374971,46658.00
01/21/2016 06:15,2,0.000,ALERT,212.16,301.47,59.975,1453374903,"201051344000569","219011344069620",0.00,-3.50,0,298.17,303.58,0.0,0.0,0.000,320387.9,320387.9,12963,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374972,46659.00
01/21/2016 06:15,2,0.000,ALERT,211.93,300.87,59.986,1453374903,"201051344000983","219011344069620",0.00,-3.50,0,297.57,302.98,0.0,0.0,0.000,314963.3,314963.3,13072,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374974,46660.00
01/21/2016 06:15,2,0.000,ALERT,212.16,300.87,59.986,1453374903,"201051344001158","219011344069620",0.00,-5.00,0,296.96,302.37,0.0,0.0,0.000,309937.3,309937.3,13178,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374976,46661.00
01/21/2016 06:15,2,0.000,ALERT,212.38,301.47,59.959,1453374903,"201051344000576","219011344069620",0.00,-4.00,0,297.57,302.98,0.0,0.0,0.000,313555.4,313555.4,13044,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374978,46662.00
01/21/2016 06:15,2,0.000,ALERT,211.48,297.57,59.986,1453374903,"274151322000087","219011344069620",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,558429.8,558429.8,6919,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453374980,46663.00
01/21/2016 06:30,2,0.000,ALERT,212.16,300.57,59.933,1453375803,"201051344000645","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,313663.7,313663.7,13075,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453375805,46664.00
01/21/2016 06:30,2,0.000,ALERT,211.25,298.17,59.970,1453375803,"274151322000085","219011344069620",0.00,-2.50,0,296.66,299.97,0.0,0.0,0.000,585958.2,585958.2,6910,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453375807,46665.00
01/21/2016 06:30,2,0.000,ALERT,212.38,300.57,59.975,1453375803,"201051344000633","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,305771.7,305771.7,13183,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453375809,46666.00
01/21/2016 06:30,2,0.000,ALERT,211.93,300.57,59.975,1453375803,"201051344000469","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,307247.5,307247.5,13149,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453375811,46667.00
01/21/2016 06:30,2,0.000,ALERT,210.57,297.87,59.959,1453375803,"201051344000646","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,311566.3,311566.3,17787,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453375813,46668.00
01/21/2016 06:30,2,0.000,ALERT,210.80,298.77,59.975,1453375803,"274151322000052","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,593732.4,593732.4,6974,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453375814,46669.00
01/21/2016 06:30,2,0.000,ALERT,210.80,297.57,59.970,1453375803,"201051344000585","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,316489.9,316489.9,17782,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453375816,46670.00
01/21/2016 06:30,2,0.000,ALERT,210.80,297.87,59.981,1453375803,"201051344001230","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,315044.2,315044.2,17811,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453375818,46671.00
01/21/2016 06:30,2,0.000,ALERT,211.25,298.77,59.975,1453375803,"201051344000582","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,309698.8,309698.8,17771,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453375820,46672.00
01/21/2016 06:30,2,0.000,ALERT,210.35,297.57,59.975,1453375803,"201051344000955","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,319038.5,319038.5,17760,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453375822,46673.00
01/21/2016 06:30,2,0.000,ALERT,211.03,297.57,59.975,1453375803,"274151322000094","219011344069620",0.00,-4.00,0,296.06,299.37,0.0,0.0,0.000,477765.8,477765.8,7266,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453375823,46674.00
01/21/2016 06:30,2,0.000,ALERT,211.70,301.17,59.970,1453375803,"201051344000579","219011344069620",0.00,-3.50,0,299.67,303.28,0.0,0.0,0.000,320403.2,320403.2,13156,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453375825,46675.00
01/21/2016 06:30,2,0.000,ALERT,210.57,297.87,59.970,1453375803,"201051344000890","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,317185.0,317185.0,17840,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453375827,46676.00
01/21/2016 06:30,2,0.000,ALERT,210.80,297.26,59.970,1453375803,"201051344000438","219011344069620",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,318979.2,318979.2,17791,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453375829,46677.00
01/21/2016 06:30,2,0.000,ALERT,211.03,297.26,59.970,1453375803,"201051344000417","219011344069620",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,313068.0,313068.0,17865,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453375831,46678.00
01/21/2016 06:30,2,0.000,ALERT,211.25,298.77,59.959,1453375803,"274151322000083","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,588040.2,588040.2,7001,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453375832,46679.00
01/21/2016 06:30,2,0.000,ALERT,211.93,298.77,59.965,1453375803,"274151322000076","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,624651.7,624651.7,6993,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453375834,46680.00
01/21/2016 06:30,2,0.000,ALERT,211.70,301.17,59.922,1453375803,"201051344000868","219011344069620",0.00,-4.00,0,299.67,303.28,0.0,0.0,0.000,304903.3,304903.3,13103,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453375836,46681.00
01/21/2016 06:30,2,0.000,ALERT,211.03,299.37,59.959,1453375803,"274151322000095","219011344069620",0.00,-5.00,0,297.87,301.17,0.0,0.0,0.000,617534.1,617534.1,7005,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453375838,46682.00
01/21/2016 06:30,2,0.000,ALERT,211.48,300.27,59.965,1453375803,"201051344000988","219011344069620",0.00,-3.50,0,296.66,302.37,0.0,0.0,0.000,304693.3,304693.3,13160,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453375840,46683.00
01/21/2016 06:30,2,0.000,ALERT,210.57,296.66,59.965,1453375803,"201051344001025","219011344069620",0.00,-5.00,0,295.76,300.87,0.0,0.0,0.000,317090.3,317090.3,17765,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453375841,46684.00
01/21/2016 06:30,2,0.000,ALERT,211.70,300.57,59.965,1453375803,"201051344000458","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,314822.9,314822.9,13151,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453375843,46685.00
01/21/2016 06:30,2,0.000,ALERT,212.38,300.27,59.965,1453375803,"201051344000853","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,312317.4,312317.4,13063,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453375845,46686.00
01/21/2016 06:30,2,0.000,ALERT,211.25,298.17,59.959,1453375803,"201051344000685","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,318591.2,318591.2,17805,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453375847,46687.00
01/21/2016 06:30,2,0.000,ALERT,211.03,297.26,59.970,1453375803,"201051344000917","219011344069620",0.00,-2.50,0,295.16,299.67,0.0,0.0,0.000,316353.0,316353.0,17784,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453375849,46688.00
01/21/2016 06:30,2,0.000,ALERT,211.03,298.17,59.959,1453375803,"201051344001145","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,319867.2,319867.2,17765,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453375851,46689.00
01/21/2016 06:30,2,0.000,ALERT,210.80,297.26,59.954,1453375803,"201051344000651","219011344069620",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,313475.3,313475.3,17795,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453375853,46690.00
01/21/2016 06:30,2,0.000,ALERT,210.80,297.87,59.965,1453375803,"274151322000088","219011344069620",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,570927.2,570927.2,6885,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453375855,46691.00
01/21/2016 06:30,2,0.000,ALERT,211.93,297.26,59.949,1453375803,"274151322000068","219011344069620",0.00,-2.50,0,295.76,299.07,0.0,0.0,0.000,478003.9,478003.9,7269,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453375857,46692.00
01/21/2016 06:30,2,0.000,ALERT,210.57,297.87,59.954,1453375803,"201051344001135","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,309905.0,309905.0,17783,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453375859,46693.00
01/21/2016 06:30,2,0.000,ALERT,211.48,301.17,59.922,1453375803,"201051344000594","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,315803.8,315803.8,13172,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453375860,46694.00
01/21/2016 06:30,2,0.000,ALERT,210.80,297.57,59.912,1453375803,"201051344001203","219011344069620",0.00,-4.00,0,296.36,301.77,0.0,0.0,0.000,316414.0,316414.0,17785,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453375862,46695.00
01/21/2016 06:30,2,0.000,ALERT,211.03,298.77,59.938,1453375803,"274151322000054","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,583286.6,583286.6,6880,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453375864,46696.00
01/21/2016 06:30,2,0.000,ALERT,212.38,300.27,59.922,1453375803,"201051344000867","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,305032.9,305032.9,13151,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453375866,46697.00
01/21/2016 06:30,2,0.000,ALERT,210.80,297.87,59.928,1453375803,"201051344001093","219011344069620",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,315000.0,315000.0,17767,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453375868,46698.00
01/21/2016 06:30,2,0.000,ALERT,211.70,300.57,59.965,1453375803,"201051344000900","219011344069620",0.00,-4.00,0,298.47,302.07,0.0,0.0,0.000,318863.8,318863.8,13029,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453375869,46699.00
01/21/2016 06:30,2,0.000,ALERT,211.93,299.37,59.907,1453375803,"201051344000648","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,312427.8,312427.8,13118,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453375871,46700.00
01/21/2016 06:30,2,0.000,ALERT,211.70,300.87,59.970,1453375803,"201051344000569","219011344069620",0.00,-3.50,0,299.67,303.28,0.0,0.0,0.000,320387.9,320387.9,12965,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453375873,46701.00
01/21/2016 06:30,2,0.000,ALERT,211.70,300.57,59.965,1453375803,"201051344000983","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,314963.3,314963.3,13074,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453375875,46702.00
01/21/2016 06:30,2,0.000,ALERT,211.70,300.27,59.959,1453375803,"201051344001158","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,309937.3,309937.3,13180,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453375876,46703.00
01/21/2016 06:30,2,0.000,ALERT,212.16,300.87,59.917,1453375803,"201051344000576","219011344069620",0.00,-4.00,0,299.07,302.68,0.0,0.0,0.000,313555.4,313555.4,13046,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453375878,46704.00
01/21/2016 06:30,2,0.000,ALERT,211.03,296.66,59.959,1453375803,"274151322000087","219011344069620",0.00,-2.00,0,295.46,299.07,0.0,0.0,0.000,558429.8,558429.8,6921,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453375880,46705.00
01/21/2016 06:45,2,0.000,ALERT,211.93,299.67,59.975,1453376703,"201051344000645","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,313663.7,313663.7,13077,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453376705,46706.00
01/21/2016 06:45,2,0.000,ALERT,210.80,296.66,59.928,1453376703,"274151322000085","219011344069620",0.00,-2.50,0,295.16,299.67,0.0,0.0,0.000,585958.2,585958.2,6912,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453376707,46707.00
01/21/2016 06:45,2,0.000,ALERT,211.93,299.37,59.970,1453376703,"201051344000633","219011344069620",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,305771.7,305771.7,13185,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453376709,46708.00
01/21/2016 06:45,2,0.000,ALERT,211.48,299.67,59.975,1453376703,"201051344000469","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,307247.5,307247.5,13151,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453376711,46709.00
01/21/2016 06:45,2,0.000,ALERT,209.90,296.66,60.007,1453376703,"201051344000646","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,311566.3,311566.3,17789,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453376713,46710.00
01/21/2016 06:45,2,0.000,ALERT,210.35,296.66,59.938,1453376703,"274151322000052","219011344069620",0.00,-3.50,0,294.86,299.97,0.0,0.0,0.000,593732.4,593732.4,6976,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453376714,46711.00
01/21/2016 06:45,2,0.000,ALERT,210.35,296.96,59.975,1453376703,"201051344000585","219011344069620",0.00,-4.00,0,295.16,299.97,0.0,0.0,0.000,316489.9,316489.9,17784,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453376716,46712.00
01/21/2016 06:45,2,0.000,ALERT,210.12,296.66,59.965,1453376703,"201051344001230","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,315044.2,315044.2,17813,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453376718,46713.00
01/21/2016 06:45,2,0.000,ALERT,210.57,297.57,59.970,1453376703,"201051344000582","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,309698.8,309698.8,17773,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453376720,46714.00
01/21/2016 06:45,2,0.000,ALERT,209.67,296.36,59.970,1453376703,"201051344000955","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,319038.5,319038.5,17762,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453376722,46715.00
01/21/2016 06:45,2,0.000,ALERT,210.57,296.06,59.975,1453376703,"274151322000094","219011344069620",0.00,-4.00,0,294.56,299.07,0.0,0.0,0.000,477765.8,477765.8,7268,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453376724,46716.00
01/21/2016 06:45,2,0.000,ALERT,211.48,300.27,59.975,1453376703,"201051344000579","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,320403.2,320403.2,13158,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453376726,46717.00
01/21/2016 06:45,2,0.000,ALERT,210.12,296.96,59.970,1453376703,"201051344000890","219011344069620",0.00,-3.00,0,296.06,301.17,0.0,0.0,0.000,317185.0,317185.0,17842,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453376727,46718.00
01/21/2016 06:45,2,0.000,ALERT,210.35,296.66,59.965,1453376703,"201051344000438","219011344069620",0.00,-4.00,0,295.76,300.57,0.0,0.0,0.000,318979.2,318979.2,17793,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453376729,46719.00
01/21/2016 06:45,2,0.000,ALERT,210.57,296.36,59.975,1453376703,"201051344000417","219011344069620",0.00,-3.50,0,295.16,299.67,0.0,0.0,0.000,313068.0,313068.0,17867,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453376731,46720.00
01/21/2016 06:45,2,0.000,ALERT,210.80,297.87,59.938,1453376703,"274151322000083","219011344069620",0.00,-3.00,0,295.16,300.57,0.0,0.0,0.000,588040.2,588040.2,7003,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453376733,46721.00
01/21/2016 06:45,2,0.000,ALERT,211.25,296.96,59.986,1453376703,"274151322000076","219011344069620",0.00,-3.50,0,295.16,300.27,0.0,0.0,0.000,624651.7,624651.7,6995,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453376735,46722.00
01/21/2016 06:45,2,0.000,ALERT,211.25,300.57,60.002,1453376703,"201051344000868","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,304903.3,304903.3,13105,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453376737,46723.00
01/21/2016 06:45,2,0.000,ALERT,210.57,298.17,59.970,1453376703,"274151322000095","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,617534.1,617534.1,7007,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453376738,46724.00
01/21/2016 06:45,2,0.000,ALERT,211.03,299.37,59.975,1453376703,"201051344000988","219011344069620",0.00,-3.50,0,295.76,302.07,0.0,0.0,0.000,304693.3,304693.3,13162,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453376740,46725.00
01/21/2016 06:45,2,0.000,ALERT,209.90,295.76,59.986,1453376703,"201051344001025","219011344069620",0.00,-5.00,0,294.86,300.57,0.0,0.0,0.000,317090.3,317090.3,17767,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453376742,46726.00
01/21/2016 06:45,2,0.000,ALERT,211.25,300.27,59.981,1453376703,"201051344000458","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,314822.9,314822.9,13153,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453376744,46727.00
01/21/2016 06:45,2,0.000,ALERT,211.93,299.97,59.938,1453376703,"201051344000853","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,312317.4,312317.4,13065,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453376746,46728.00
01/21/2016 06:45,2,0.000,ALERT,210.57,296.66,59.975,1453376703,"201051344000685","219011344069620",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,318591.2,318591.2,17807,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453376747,46729.00
01/21/2016 06:45,2,0.000,ALERT,210.35,296.06,60.002,1453376703,"201051344000917","219011344069620",0.00,-2.50,0,294.56,299.07,0.0,0.0,0.000,316353.0,316353.0,17786,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453376749,46730.00
01/21/2016 06:45,2,0.000,ALERT,210.35,296.66,59.954,1453376703,"201051344001145","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,319867.2,319867.2,17767,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453376751,46731.00
01/21/2016 06:45,2,0.000,ALERT,210.12,296.06,59.938,1453376703,"201051344000651","219011344069620",0.00,-5.50,0,295.16,299.67,0.0,0.0,0.000,313475.3,313475.3,17797,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453376753,46732.00
01/21/2016 06:45,2,0.000,ALERT,210.35,296.66,59.965,1453376703,"274151322000088","219011344069620",0.00,-2.50,0,294.56,299.37,0.0,0.0,0.000,570927.2,570927.2,6887,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453376755,46733.00
01/21/2016 06:45,2,0.000,ALERT,211.48,296.36,59.981,1453376703,"274151322000068","219011344069620",0.00,-2.50,0,294.26,298.77,0.0,0.0,0.000,478003.9,478003.9,7271,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453376757,46734.00
01/21/2016 06:45,2,0.000,ALERT,209.90,296.36,59.970,1453376703,"201051344001135","219011344069620",0.00,-4.00,0,295.76,300.87,0.0,0.0,0.000,309905.0,309905.0,17785,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453376759,46735.00
01/21/2016 06:45,2,0.000,ALERT,211.03,300.27,59.949,1453376703,"201051344000594","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,315803.8,315803.8,13174,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453376760,46736.00
01/21/2016 06:45,2,0.000,ALERT,210.12,296.06,59.944,1453376703,"201051344001203","219011344069620",0.00,-4.00,0,295.46,301.77,0.0,0.0,0.000,316414.0,316414.0,17787,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453376762,46737.00
01/21/2016 06:45,2,0.000,ALERT,210.57,296.96,59.965,1453376703,"274151322000054","219011344069620",0.00,-2.50,0,294.86,299.67,0.0,0.0,0.000,583286.6,583286.6,6882,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453376764,46738.00
