ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/21/2016 06:45,2,0.000,ALERT,211.70,299.37,59.981,1453376703,"201051344000867","219011344069620",0.00,-3.00,0,297.57,302.68,0.0,0.0,0.000,305032.9,305032.9,13153,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453376766,46739.00
01/21/2016 06:45,2,0.000,ALERT,210.12,296.36,60.007,1453376703,"201051344001093","219011344069620",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,315000.0,315000.0,17769,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453376767,46740.00
01/21/2016 06:45,2,0.000,ALERT,211.25,299.67,59.981,1453376703,"201051344000900","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,318863.8,318863.8,13031,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453376769,46741.00
01/21/2016 06:45,2,0.000,ALERT,211.48,298.77,59.991,1453376703,"201051344000648","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,312427.8,312427.8,13120,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453376772,46742.00
01/21/2016 06:45,2,0.000,ALERT,211.48,300.27,59.981,1453376703,"201051344000569","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,320387.9,320387.9,12967,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453376773,46743.00
01/21/2016 06:45,2,0.000,ALERT,211.25,299.67,59.986,1453376703,"201051344000983","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,314963.3,314963.3,13076,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453376775,46744.00
01/21/2016 06:45,2,0.000,ALERT,211.25,299.67,59.981,1453376703,"201051344001158","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,309937.3,309937.3,13182,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453376777,46745.00
01/21/2016 06:45,2,0.000,ALERT,211.70,300.27,59.981,1453376703,"201051344000576","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,313555.4,313555.4,13048,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453376779,46746.00
01/21/2016 06:45,2,0.000,ALERT,210.80,296.66,59.981,1453376703,"274151322000087","219011344069620",0.00,-1.50,0,293.66,298.47,0.0,0.0,0.000,558429.8,558429.8,6923,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453376781,46747.00
01/21/2016 07:00,2,0.000,ALERT,211.70,299.37,60.002,1453377603,"201051344000645","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,313663.7,313663.7,13079,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453377605,46748.00
01/21/2016 07:00,2,0.000,ALERT,210.80,296.66,59.975,1453377603,"274151322000085","219011344069620",0.00,-2.50,0,295.46,299.07,0.0,0.0,0.000,585958.2,585958.2,6914,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453377606,46749.00
01/21/2016 07:00,2,0.000,ALERT,211.93,299.67,59.981,1453377603,"201051344000633","219011344069620",0.00,-4.00,0,295.76,301.77,0.0,0.0,0.000,305771.7,305771.7,13187,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453377608,46750.00
01/21/2016 07:00,2,0.000,ALERT,211.25,299.67,59.981,1453377603,"201051344000469","219011344069620",0.00,-5.00,0,296.36,301.77,0.0,0.0,0.000,307247.5,307247.5,13153,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453377610,46751.00
01/21/2016 07:00,2,0.000,ALERT,209.67,296.06,59.928,1453377603,"201051344000646","219011344069620",0.00,-4.00,0,294.26,298.77,0.0,0.0,0.000,311566.3,311566.3,17791,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453377612,46752.00
01/21/2016 07:00,2,0.000,ALERT,210.57,296.66,59.996,1453377603,"274151322000052","219011344069620",0.00,-3.50,0,295.16,299.37,0.0,0.0,0.000,593732.4,593732.4,6978,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453377613,46753.00
01/21/2016 07:00,2,0.000,ALERT,210.12,296.36,59.970,1453377603,"201051344000585","219011344069620",0.00,-3.50,0,294.26,298.77,0.0,0.0,0.000,316489.9,316489.9,17786,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453377615,46754.00
01/21/2016 07:00,2,0.000,ALERT,209.90,296.66,59.954,1453377603,"201051344001230","219011344069620",0.00,-3.50,0,294.86,299.07,0.0,0.0,0.000,315044.2,315044.2,17815,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453377617,46755.00
01/21/2016 07:00,2,0.000,ALERT,210.35,297.26,59.970,1453377603,"201051344000582","219011344069620",0.00,-5.00,0,295.46,299.67,0.0,0.0,0.000,309698.8,309698.8,17775,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453377619,46756.00
01/21/2016 07:00,2,0.000,ALERT,209.44,296.36,59.975,1453377603,"201051344000955","219011344069620",0.00,-3.50,0,294.56,298.77,0.0,0.0,0.000,319038.5,319038.5,17764,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453377621,46757.00
01/21/2016 07:00,2,0.000,ALERT,210.57,296.06,59.970,1453377603,"274151322000094","219011344069620",0.00,-4.00,0,294.86,298.47,0.0,0.0,0.000,477765.8,477765.8,7270,0,0,0,L,1151911521,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453377623,46758.00
01/21/2016 07:00,2,0.000,ALERT,211.25,300.27,59.975,1453377603,"201051344000579","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,320403.2,320403.2,13160,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453377624,46759.00
01/21/2016 07:00,2,0.000,ALERT,209.67,296.66,59.981,1453377603,"201051344000890","219011344069620",0.00,-3.00,0,295.16,299.67,0.0,0.0,0.000,317185.0,317185.0,17844,0,0,0,L,1122011218,0,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453377626,46760.00
01/21/2016 07:00,2,0.000,ALERT,210.12,296.06,60.012,1453377603,"201051344000438","219011344069620",0.00,-4.00,0,294.86,299.07,0.0,0.0,0.000,318979.2,318979.2,17795,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453377628,46761.00
01/21/2016 07:00,2,0.000,ALERT,210.12,295.76,59.981,1453377603,"201051344000417","219011344069620",0.00,-3.50,0,294.26,298.17,0.0,0.0,0.000,313068.0,313068.0,17869,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453377630,46762.00
01/21/2016 07:00,2,0.000,ALERT,210.80,297.26,59.970,1453377603,"274151322000083","219011344069620",0.00,-3.00,0,296.06,299.37,0.0,0.0,0.000,588040.2,588040.2,7005,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453377632,46763.00
01/21/2016 07:00,2,0.000,ALERT,211.25,297.57,60.018,1453377603,"274151322000076","219011344069620",0.00,-3.50,0,295.16,299.67,0.0,0.0,0.000,624651.7,624651.7,6997,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453377633,46764.00
01/21/2016 07:00,2,0.000,ALERT,211.25,300.27,59.981,1453377603,"201051344000868","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,304903.3,304903.3,13107,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453377635,46765.00
01/21/2016 07:00,2,0.000,ALERT,210.35,297.87,59.970,1453377603,"274151322000095","219011344069620",0.00,-4.00,0,296.66,299.97,0.0,0.0,0.000,617534.1,617534.1,7009,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453377637,46766.00
01/21/2016 07:00,2,0.000,ALERT,210.80,299.07,59.975,1453377603,"201051344000988","219011344069620",0.00,-3.50,0,295.46,301.77,0.0,0.0,0.000,304693.3,304693.3,13164,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453377639,46767.00
01/21/2016 07:00,2,0.000,ALERT,209.67,295.46,59.981,1453377603,"201051344001025","219011344069620",0.00,-5.00,0,293.96,299.37,0.0,0.0,0.000,317090.3,317090.3,17769,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453377641,46768.00
01/21/2016 07:00,2,0.000,ALERT,211.03,299.67,59.954,1453377603,"201051344000458","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,314822.9,314822.9,13155,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453377642,46769.00
01/21/2016 07:00,2,0.000,ALERT,211.70,299.37,59.975,1453377603,"201051344000853","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,312317.4,312317.4,13067,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453377644,46770.00
01/21/2016 07:00,2,0.000,ALERT,210.12,296.06,59.981,1453377603,"201051344000685","219011344069620",0.00,-3.50,0,294.56,298.77,0.0,0.0,0.000,318591.2,318591.2,17809,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453377646,46771.00
01/21/2016 07:00,2,0.000,ALERT,210.12,295.76,59.975,1453377603,"201051344000917","219011344069620",0.00,-2.50,0,293.36,298.17,0.0,0.0,0.000,316353.0,316353.0,17788,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453377648,46772.00
01/21/2016 07:00,2,0.000,ALERT,210.12,296.36,59.975,1453377603,"201051344001145","219011344069620",0.00,-3.50,0,294.86,299.37,0.0,0.0,0.000,319867.2,319867.2,17769,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453377650,46773.00
01/21/2016 07:00,2,0.000,ALERT,209.90,295.46,59.981,1453377603,"201051344000651","219011344069620",0.00,-5.50,0,294.26,298.47,0.0,0.0,0.000,313475.3,313475.3,17799,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453377652,46774.00
01/21/2016 07:00,2,0.000,ALERT,210.12,296.36,59.944,1453377603,"274151322000088","219011344069620",0.00,-2.50,0,295.16,298.77,0.0,0.0,0.000,570927.2,570927.2,6889,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453377653,46775.00
01/21/2016 07:00,2,0.000,ALERT,211.25,295.76,59.954,1453377603,"274151322000068","219011344069620",0.00,-2.50,0,294.86,298.17,0.0,0.0,0.000,478003.9,478003.9,7273,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453377655,46776.00
01/21/2016 07:00,2,0.000,ALERT,209.44,296.36,59.981,1453377603,"201051344001135","219011344069620",0.00,-4.00,0,294.86,299.37,0.0,0.0,0.000,309905.0,309905.0,17787,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453377657,46777.00
01/21/2016 07:00,2,0.000,ALERT,210.80,299.97,59.991,1453377603,"201051344000594","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,315803.8,315803.8,13176,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453377659,46778.00
01/21/2016 07:00,2,0.000,ALERT,209.90,296.06,59.975,1453377603,"201051344001203","219011344069620",0.00,-4.00,0,294.56,300.27,0.0,0.0,0.000,316414.0,316414.0,17789,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453377661,46779.00
01/21/2016 07:00,2,0.000,ALERT,210.35,297.26,59.981,1453377603,"274151322000054","219011344069620",0.00,-2.50,0,295.46,299.37,0.0,0.0,0.000,583286.6,583286.6,6884,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453377662,46780.00
01/21/2016 07:00,2,0.000,ALERT,211.25,298.77,59.986,1453377603,"201051344000867","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,305032.9,305032.9,13155,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453377664,46781.00
01/21/2016 07:00,2,0.000,ALERT,209.67,295.76,59.970,1453377603,"201051344001093","219011344069620",0.00,-2.50,0,294.56,298.47,0.0,0.0,0.000,315000.0,315000.0,17771,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453377666,46782.00
01/21/2016 07:00,2,0.000,ALERT,210.80,299.07,59.991,1453377603,"201051344000900","219011344069620",0.00,-4.00,0,296.36,301.77,0.0,0.0,0.000,318863.8,318863.8,13033,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453377668,46783.00
01/21/2016 07:00,2,0.000,ALERT,211.03,298.17,59.965,1453377603,"201051344000648","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,312427.8,312427.8,13122,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453377670,46784.00
01/21/2016 07:00,2,0.000,ALERT,211.03,299.67,59.970,1453377603,"201051344000569","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,320387.9,320387.9,12969,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453377672,46785.00
01/21/2016 07:00,2,0.000,ALERT,211.03,299.67,60.018,1453377603,"201051344000983","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,314963.3,314963.3,13078,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453377673,46786.00
01/21/2016 07:00,2,0.000,ALERT,211.03,299.07,59.975,1453377603,"201051344001158","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,309937.3,309937.3,13184,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453377675,46787.00
01/21/2016 07:00,2,0.000,ALERT,211.48,299.67,59.975,1453377603,"201051344000576","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,313555.4,313555.4,13050,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453377677,46788.00
01/21/2016 07:00,2,0.000,ALERT,210.35,295.76,59.970,1453377603,"274151322000087","219011344069620",0.00,-1.50,0,294.26,298.17,0.0,0.0,0.000,558429.8,558429.8,6925,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453377679,46789.00
01/21/2016 07:15,2,0.000,ALERT,211.93,300.27,59.981,1453378503,"201051344000645","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,313663.7,313663.7,13081,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453378505,46790.00
01/21/2016 07:15,2,0.000,ALERT,210.80,297.26,59.959,1453378503,"274151322000085","219011344069620",0.00,-2.00,0,294.56,302.37,0.0,0.0,0.000,585958.2,585958.2,6916,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453378507,46791.00
01/21/2016 07:15,2,0.000,ALERT,212.38,300.27,59.965,1453378503,"201051344000633","219011344069620",0.00,-4.00,0,296.06,301.77,0.0,0.0,0.000,305771.7,305771.7,13189,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453378508,46792.00
01/21/2016 07:15,2,0.000,ALERT,211.70,300.27,59.991,1453378503,"201051344000469","219011344069620",0.00,-5.00,0,296.36,302.07,0.0,0.0,0.000,307247.5,307247.5,13155,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453378510,46793.00
01/21/2016 07:15,2,0.000,ALERT,210.35,296.96,60.002,1453378503,"201051344000646","219011344069620",0.00,-4.00,0,293.66,299.07,0.0,0.0,0.000,311566.3,311566.3,17793,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453378512,46794.00
01/21/2016 07:15,2,0.000,ALERT,210.57,296.96,59.991,1453378503,"274151322000052","219011344069620",0.00,-3.50,0,294.56,302.98,0.0,0.0,0.000,593732.4,593732.4,6980,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453378514,46795.00
01/21/2016 07:15,2,0.000,ALERT,210.80,297.57,60.012,1453378503,"201051344000585","219011344069620",0.00,-3.00,0,293.96,299.37,0.0,0.0,0.000,316489.9,316489.9,17788,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453378516,46796.00
01/21/2016 07:15,2,0.000,ALERT,210.35,297.57,59.981,1453378503,"201051344001230","219011344069620",0.00,-3.50,0,294.56,299.37,0.0,0.0,0.000,315044.2,315044.2,17817,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453378517,46797.00
01/21/2016 07:15,2,0.000,ALERT,211.03,297.87,59.975,1453378503,"201051344000582","219011344069620",0.00,-5.00,0,295.16,299.97,0.0,0.0,0.000,309698.8,309698.8,17777,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453378519,46798.00
01/21/2016 07:15,2,0.000,ALERT,209.67,296.36,59.986,1453378503,"201051344000955","219011344069620",0.00,-4.00,0,294.26,299.07,0.0,0.0,0.000,319038.5,319038.5,17766,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453378521,46799.00
01/21/2016 07:15,2,0.000,ALERT,210.80,296.36,59.965,1453378503,"274151322000094","219011344069620",0.00,-4.00,0,293.96,301.77,0.0,0.0,0.000,477765.8,477765.8,7272,0,0,0,L,1151911521,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453378523,46800.00
01/21/2016 07:15,2,0.000,ALERT,211.70,301.17,59.965,1453378503,"201051344000579","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,320403.2,320403.2,13162,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453378525,46801.00
01/21/2016 07:15,2,0.000,ALERT,210.35,297.57,59.965,1453378503,"201051344000890","219011344069620",0.00,-3.00,0,294.56,300.27,0.0,0.0,0.000,317185.0,317185.0,17846,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453378527,46802.00
01/21/2016 07:15,2,0.000,ALERT,210.57,296.96,59.954,1453378503,"201051344000438","219011344069620",0.00,-4.00,0,294.56,299.37,0.0,0.0,0.000,318979.2,318979.2,17797,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453378528,46803.00
01/21/2016 07:15,2,0.000,ALERT,210.57,296.36,59.981,1453378503,"201051344000417","219011344069620",0.00,-4.00,0,293.96,298.77,0.0,0.0,0.000,313068.0,313068.0,17871,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453378530,46804.00
01/21/2016 07:15,2,0.000,ALERT,210.80,297.26,59.986,1453378503,"274151322000083","219011344069620",0.00,-3.00,0,295.16,303.28,0.0,0.0,0.000,588040.2,588040.2,7007,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453378532,46805.00
01/21/2016 07:15,2,0.000,ALERT,211.48,297.26,59.959,1453378503,"274151322000076","219011344069620",0.00,-3.50,0,294.56,302.68,0.0,0.0,0.000,624651.7,624651.7,6999,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453378534,46806.00
01/21/2016 07:15,2,0.000,ALERT,211.70,300.87,59.975,1453378503,"201051344000868","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,304903.3,304903.3,13109,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453378535,46807.00
01/21/2016 07:15,2,0.000,ALERT,211.03,298.17,60.002,1453378503,"274151322000095","219011344069620",0.00,-4.00,0,295.46,303.58,0.0,0.0,0.000,617534.1,617534.1,7011,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453378537,46808.00
01/21/2016 07:15,2,0.000,ALERT,211.25,299.97,59.975,1453378503,"201051344000988","219011344069620",0.00,-3.50,0,294.86,301.77,0.0,0.0,0.000,304693.3,304693.3,13166,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453378539,46809.00
01/21/2016 07:15,2,0.000,ALERT,210.35,296.06,59.944,1453378503,"201051344001025","219011344069620",0.00,-5.00,0,293.36,299.67,0.0,0.0,0.000,317090.3,317090.3,17771,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453378541,46810.00
01/21/2016 07:15,2,0.000,ALERT,211.48,300.27,59.965,1453378503,"201051344000458","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,314822.9,314822.9,13157,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453378543,46811.00
01/21/2016 07:15,2,0.000,ALERT,212.16,299.97,59.975,1453378503,"201051344000853","219011344069620",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,312317.4,312317.4,13069,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453378545,46812.00
01/21/2016 07:15,2,0.000,ALERT,211.03,297.26,59.933,1453378503,"201051344000685","219011344069620",0.00,-3.50,0,293.96,299.07,0.0,0.0,0.000,318591.2,318591.2,17811,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453378546,46813.00
01/21/2016 07:15,2,0.000,ALERT,210.80,296.66,59.970,1453378503,"201051344000917","219011344069620",0.00,-2.50,0,293.06,298.77,0.0,0.0,0.000,316353.0,316353.0,17790,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453378548,46814.00
01/21/2016 07:15,2,0.000,ALERT,210.80,297.57,59.949,1453378503,"201051344001145","219011344069620",0.00,-3.50,0,294.56,299.97,0.0,0.0,0.000,319867.2,319867.2,17771,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453378550,46815.00
01/21/2016 07:15,2,0.000,ALERT,210.57,296.66,59.944,1453378503,"201051344000651","219011344069620",0.00,-5.50,0,293.96,298.77,0.0,0.0,0.000,313475.3,313475.3,17801,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453378552,46816.00
01/21/2016 07:15,2,0.000,ALERT,210.35,296.66,59.970,1453378503,"274151322000088","219011344069620",0.00,-2.00,0,294.26,302.37,0.0,0.0,0.000,570927.2,570927.2,6891,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453378554,46817.00
01/21/2016 07:15,2,0.000,ALERT,211.48,296.36,59.965,1453378503,"274151322000068","219011344069620",0.00,-2.50,0,293.96,301.77,0.0,0.0,0.000,478003.9,478003.9,7275,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453378555,46818.00
01/21/2016 07:15,2,0.000,ALERT,210.35,297.26,59.970,1453378503,"201051344001135","219011344069620",0.00,-4.00,0,294.26,299.67,0.0,0.0,0.000,309905.0,309905.0,17789,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453378557,46819.00
01/21/2016 07:15,2,0.000,ALERT,211.25,300.57,59.970,1453378503,"201051344000594","219011344069620",0.00,-3.50,0,296.96,302.37,0.0,0.0,0.000,315803.8,315803.8,13178,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453378559,46820.00
01/21/2016 07:15,2,0.000,ALERT,210.57,296.96,59.981,1453378503,"201051344001203","219011344069620",0.00,-4.00,0,293.96,300.87,0.0,0.0,0.000,316414.0,316414.0,17791,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453378561,46821.00
01/21/2016 07:15,2,0.000,ALERT,210.80,296.96,59.991,1453378503,"274151322000054","219011344069620",0.00,-2.50,0,294.56,302.98,0.0,0.0,0.000,583286.6,583286.6,6886,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453378563,46822.00
01/21/2016 07:15,2,0.000,ALERT,212.16,299.97,59.975,1453378503,"201051344000867","219011344069620",0.00,-3.00,0,296.66,302.07,0.0,0.0,0.000,305032.9,305032.9,13157,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453378564,46823.00
01/21/2016 07:15,2,0.000,ALERT,210.35,296.96,59.975,1453378503,"201051344001093","219011344069620",0.00,-2.50,0,294.26,299.07,0.0,0.0,0.000,315000.0,315000.0,17773,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453378566,46824.00
01/21/2016 07:15,2,0.000,ALERT,211.70,300.57,59.954,1453378503,"201051344000900","219011344069620",0.00,-3.50,0,296.66,301.77,0.0,0.0,0.000,318863.8,318863.8,13035,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453378568,46825.00
01/21/2016 07:15,2,0.000,ALERT,211.93,299.67,59.959,1453378503,"201051344000648","219011344069620",0.00,-5.00,0,296.36,301.77,0.0,0.0,0.000,312427.8,312427.8,13124,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453378570,46826.00
01/21/2016 07:15,2,0.000,ALERT,211.93,300.57,59.981,1453378503,"201051344000569","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,320387.9,320387.9,12971,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453378572,46827.00
01/21/2016 07:15,2,0.000,ALERT,211.48,300.27,59.986,1453378503,"201051344000983","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,314963.3,314963.3,13080,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453378573,46828.00
01/21/2016 07:15,2,0.000,ALERT,211.93,300.27,59.975,1453378503,"201051344001158","219011344069620",0.00,-4.00,0,296.66,302.07,0.0,0.0,0.000,309937.3,309937.3,13186,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453378575,46829.00
01/21/2016 07:15,2,0.000,ALERT,212.38,300.87,59.981,1453378503,"201051344000576","219011344069620",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,313555.4,313555.4,13052,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453378577,46830.00
01/21/2016 07:15,2,0.000,ALERT,210.80,296.06,60.012,1453378503,"274151322000087","219011344069620",0.00,-1.50,0,293.36,301.77,0.0,0.0,0.000,558429.8,558429.8,6927,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453378579,46831.00
01/21/2016 07:30,2,0.000,ALERT,213.29,301.47,59.959,1453379404,"201051344000645","219011344069620",0.00,-3.00,0,298.47,303.28,0.0,0.0,0.000,313663.7,313663.7,13083,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453379406,46832.00
01/21/2016 07:30,2,0.000,ALERT,211.93,298.47,59.981,1453379404,"274151322000085","219011344069620",0.00,-2.50,0,295.16,300.57,0.0,0.0,0.000,585958.2,585958.2,6918,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453379407,46833.00
01/21/2016 07:30,2,0.000,ALERT,213.51,301.17,59.959,1453379404,"201051344000633","219011344069620",0.00,-3.50,0,296.66,302.68,0.0,0.0,0.000,305771.7,305771.7,13191,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453379409,46834.00
01/21/2016 07:30,2,0.000,ALERT,213.06,301.47,59.928,1453379404,"201051344000469","219011344069620",0.00,-5.00,0,297.87,302.98,0.0,0.0,0.000,307247.5,307247.5,13157,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453379411,46835.00
01/21/2016 07:30,2,0.000,ALERT,211.70,299.07,59.959,1453379404,"201051344000646","219011344069620",0.00,-4.00,0,294.56,301.17,0.0,0.0,0.000,311566.3,311566.3,17795,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453379413,46836.00
01/21/2016 07:30,2,0.000,ALERT,211.70,298.47,59.954,1453379404,"274151322000052","219011344069620",0.00,-3.50,0,295.16,300.57,0.0,0.0,0.000,593732.4,593732.4,6982,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453379415,46837.00
01/21/2016 07:30,2,0.000,ALERT,212.16,299.37,59.996,1453379404,"201051344000585","219011344069620",0.00,-3.00,0,294.86,301.47,0.0,0.0,0.000,316489.9,316489.9,17790,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453379417,46838.00
01/21/2016 07:30,2,0.000,ALERT,211.93,299.67,59.965,1453379404,"201051344001230","219011344069620",0.00,-3.50,0,295.16,301.77,0.0,0.0,0.000,315044.2,315044.2,17819,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453379419,46839.00
01/21/2016 07:30,2,0.000,ALERT,212.38,299.97,59.959,1453379404,"201051344000582","219011344069620",0.00,-5.00,0,296.06,302.07,0.0,0.0,0.000,309698.8,309698.8,17779,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453379421,46840.00
01/21/2016 07:30,2,0.000,ALERT,211.48,299.07,59.954,1453379404,"201051344000955","219011344069620",0.00,-3.50,0,294.56,301.77,0.0,0.0,0.000,319038.5,319038.5,17768,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453379423,46841.00
01/21/2016 07:30,2,0.000,ALERT,211.70,297.57,59.949,1453379404,"274151322000094","219011344069620",0.00,-4.00,0,294.56,299.67,0.0,0.0,0.000,477765.8,477765.8,7274,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453379424,46842.00
01/21/2016 07:30,2,0.000,ALERT,212.83,302.07,59.954,1453379404,"201051344000579","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,320403.2,320403.2,13164,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453379426,46843.00
01/21/2016 07:30,2,0.000,ALERT,211.70,299.67,59.912,1453379404,"201051344000890","219011344069620",0.00,-3.00,0,295.46,302.98,0.0,0.0,0.000,317185.0,317185.0,17848,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453379428,46844.00
01/21/2016 07:30,2,0.000,ALERT,212.16,299.07,59.954,1453379404,"201051344000438","219011344069620",0.00,-5.00,0,294.86,302.07,0.0,0.0,0.000,318979.2,318979.2,17799,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453379430,46845.00
01/21/2016 07:30,2,0.000,ALERT,212.16,298.47,59.954,1453379404,"201051344000417","219011344069620",0.00,-3.50,0,294.56,301.17,0.0,0.0,0.000,313068.0,313068.0,17873,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453379431,46846.00
01/21/2016 07:30,2,0.000,ALERT,212.16,298.77,59.944,1453379404,"274151322000083","219011344069620",0.00,-3.00,0,295.76,300.57,0.0,0.0,0.000,588040.2,588040.2,7009,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453379433,46847.00
01/21/2016 07:30,2,0.000,ALERT,212.61,298.77,59.944,1453379404,"274151322000076","219011344069620",0.00,-3.00,0,295.16,300.87,0.0,0.0,0.000,624651.7,624651.7,7001,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453379435,46848.00
01/21/2016 07:30,2,0.000,ALERT,213.06,302.37,59.954,1453379404,"201051344000868","219011344069620",0.00,-4.00,0,298.77,303.88,0.0,0.0,0.000,304903.3,304903.3,13111,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453379437,46849.00
01/21/2016 07:30,2,0.000,ALERT,211.93,299.37,59.944,1453379404,"274151322000095","219011344069620",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,617534.1,617534.1,7013,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453379439,46850.00
01/21/2016 07:30,2,0.000,ALERT,212.83,301.47,59.954,1453379404,"201051344000988","219011344069620",0.00,-3.00,0,295.46,302.68,0.0,0.0,0.000,304693.3,304693.3,13168,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453379441,46851.00
01/21/2016 07:30,2,0.000,ALERT,211.70,298.17,59.954,1453379404,"201051344001025","219011344069620",0.00,-4.00,0,294.26,302.07,0.0,0.0,0.000,317090.3,317090.3,17773,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453379442,46852.00
01/21/2016 07:30,2,0.000,ALERT,212.83,301.77,59.954,1453379404,"201051344000458","219011344069620",0.00,-2.00,0,298.17,303.88,0.0,0.0,0.000,314822.9,314822.9,13159,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453379444,46853.00
01/21/2016 07:30,2,0.000,ALERT,213.51,301.47,59.954,1453379404,"201051344000853","219011344069620",0.00,-3.50,0,297.57,303.28,0.0,0.0,0.000,312317.4,312317.4,13071,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453379446,46854.00
01/21/2016 07:30,2,0.000,ALERT,212.38,299.07,59.996,1453379404,"201051344000685","219011344069620",0.00,-3.50,0,295.16,301.47,0.0,0.0,0.000,318591.2,318591.2,17813,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453379448,46855.00
01/21/2016 07:30,2,0.000,ALERT,212.16,298.47,59.970,1453379404,"201051344000917","219011344069620",0.00,-2.50,0,294.26,300.57,0.0,0.0,0.000,316353.0,316353.0,17792,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453379450,46856.00
01/21/2016 07:30,2,0.000,ALERT,212.16,299.07,59.949,1453379404,"201051344001145","219011344069620",0.00,-3.50,0,295.46,302.37,0.0,0.0,0.000,319867.2,319867.2,17773,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453379451,46857.00
01/21/2016 07:30,2,0.000,ALERT,211.93,298.17,59.954,1453379404,"201051344000651","219011344069620",0.00,-5.50,0,294.56,301.17,0.0,0.0,0.000,313475.3,313475.3,17803,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453379453,46858.00
01/21/2016 07:30,2,0.000,ALERT,211.48,297.87,59.949,1453379404,"274151322000088","219011344069620",0.00,-2.00,0,295.16,299.97,0.0,0.0,0.000,570927.2,570927.2,6893,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453379455,46859.00
01/21/2016 07:30,2,0.000,ALERT,212.38,297.57,59.949,1453379404,"274151322000068","219011344069620",0.00,-2.50,0,294.56,299.37,0.0,0.0,0.000,478003.9,478003.9,7277,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453379457,46860.00
01/21/2016 07:30,2,0.000,ALERT,211.25,298.77,59.965,1453379404,"201051344001135","219011344069620",0.00,-3.50,0,295.46,302.37,0.0,0.0,0.000,309905.0,309905.0,17791,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453379459,46861.00
01/21/2016 07:30,2,0.000,ALERT,212.38,301.77,59.912,1453379404,"201051344000594","219011344069620",0.00,-3.50,0,297.87,303.28,0.0,0.0,0.000,315803.8,315803.8,13180,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453379461,46862.00
01/21/2016 07:30,2,0.000,ALERT,211.70,298.47,59.965,1453379404,"201051344001203","219011344069620",0.00,-4.00,0,295.16,303.28,0.0,0.0,0.000,316414.0,316414.0,17793,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453379462,46863.00
01/21/2016 07:30,2,0.000,ALERT,211.70,298.17,59.965,1453379404,"274151322000054","219011344069620",0.00,-2.00,0,295.46,300.57,0.0,0.0,0.000,583286.6,583286.6,6888,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453379464,46864.00
01/21/2016 07:30,2,0.000,ALERT,212.83,300.57,59.949,1453379404,"201051344000867","219011344069620",0.00,-3.00,0,297.26,303.28,0.0,0.0,0.000,305032.9,305032.9,13159,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453379466,46865.00
01/21/2016 07:30,2,0.000,ALERT,211.70,298.77,59.954,1453379404,"201051344001093","219011344069620",0.00,-2.50,0,294.86,301.17,0.0,0.0,0.000,315000.0,315000.0,17775,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453379468,46866.00
01/21/2016 07:30,2,0.000,ALERT,212.83,301.77,59.954,1453379404,"201051344000900","219011344069620",0.00,-3.50,0,297.87,302.98,0.0,0.0,0.000,318863.8,318863.8,13037,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453379469,46867.00
01/21/2016 07:30,2,0.000,ALERT,213.29,301.17,59.959,1453379404,"201051344000648","219011344069620",0.00,-5.00,0,297.26,302.98,0.0,0.0,0.000,312427.8,312427.8,13126,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453379471,46868.00
01/21/2016 07:30,2,0.000,ALERT,212.83,302.37,59.975,1453379404,"201051344000569","219011344069620",0.00,-3.50,0,298.47,304.18,0.0,0.0,0.000,320387.9,320387.9,12973,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453379473,46869.00
01/21/2016 07:30,2,0.000,ALERT,213.06,301.77,59.954,1453379404,"201051344000983","219011344069620",0.00,-3.00,0,298.17,303.58,0.0,0.0,0.000,314963.3,314963.3,13082,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453379475,46870.00
01/21/2016 07:30,2,0.000,ALERT,213.06,301.77,59.959,1453379404,"201051344001158","219011344069620",0.00,-4.00,0,297.87,302.98,0.0,0.0,0.000,309937.3,309937.3,13188,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453379477,46871.00
01/21/2016 07:30,2,0.000,ALERT,213.51,302.37,59.954,1453379404,"201051344000576","219011344069620",0.00,-3.50,0,298.17,303.28,0.0,0.0,0.000,313555.4,313555.4,13054,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453379479,46872.00
01/21/2016 07:30,2,0.000,ALERT,211.93,297.26,59.954,1453379404,"274151322000087","219011344069620",0.00,-1.50,0,293.96,299.07,0.0,0.0,0.000,558429.8,558429.8,6929,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453379481,46873.00
01/21/2016 07:45,2,0.000,ALERT,213.51,302.37,59.981,1453380303,"201051344000645","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,313663.7,313663.7,13085,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453380305,46874.00
01/21/2016 07:45,2,0.000,ALERT,211.93,298.17,59.965,1453380303,"274151322000085","219011344069620",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,585958.2,585958.2,6920,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453380307,46875.00
01/21/2016 07:45,2,0.000,ALERT,213.51,302.07,59.981,1453380303,"201051344000633","219011344069620",0.00,-3.50,0,297.87,303.28,0.0,0.0,0.000,305771.7,305771.7,13193,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453380309,46876.00
01/21/2016 07:45,2,0.000,ALERT,212.83,302.07,59.981,1453380303,"201051344000469","219011344069620",0.00,-5.00,0,298.47,303.58,0.0,0.0,0.000,307247.5,307247.5,13159,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453380310,46877.00
01/21/2016 07:45,2,0.000,ALERT,211.25,299.07,59.981,1453380303,"201051344000646","219011344069620",0.00,-4.00,0,296.66,307.18,0.0,0.0,0.000,311566.3,311566.3,17797,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453380312,46878.00
01/21/2016 07:45,2,0.000,ALERT,211.48,299.37,59.986,1453380303,"274151322000052","219011344069620",0.00,-3.00,0,295.46,301.47,0.0,0.0,0.000,593732.4,593732.4,6984,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453380314,46879.00
01/21/2016 07:45,2,0.000,ALERT,211.48,299.07,59.949,1453380303,"201051344000585","219011344069620",0.00,-3.00,0,296.66,306.88,0.0,0.0,0.000,316489.9,316489.9,17792,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453380316,46880.00
01/21/2016 07:45,2,0.000,ALERT,211.48,299.37,59.975,1453380303,"201051344001230","219011344069620",0.00,-3.50,0,297.26,307.78,0.0,0.0,0.000,315044.2,315044.2,17821,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453380317,46881.00
01/21/2016 07:45,2,0.000,ALERT,211.93,299.67,59.970,1453380303,"201051344000582","219011344069620",0.00,-4.00,0,297.87,307.78,0.0,0.0,0.000,309698.8,309698.8,17781,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453380319,46882.00
01/21/2016 07:45,2,0.000,ALERT,211.03,298.77,59.981,1453380303,"201051344000955","219011344069620",0.00,-3.50,0,296.96,307.18,0.0,0.0,0.000,319038.5,319038.5,17770,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453380321,46883.00
01/21/2016 07:45,2,0.000,ALERT,211.70,297.57,59.970,1453380303,"274151322000094","219011344069620",0.00,-4.00,0,295.46,300.27,0.0,0.0,0.000,477765.8,477765.8,7276,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453380323,46884.00
