ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/21/2016 07:45,2,0.000,ALERT,212.83,302.68,59.970,1453380303,"201051344000579","219011344069620",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,320403.2,320403.2,13166,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453380325,46885.00
01/21/2016 07:45,2,0.000,ALERT,211.25,298.77,59.981,1453380303,"201051344000890","219011344069620",0.00,-3.00,0,297.26,308.09,0.0,0.0,0.000,317185.0,317185.0,17850,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453380326,46886.00
01/21/2016 07:45,2,0.000,ALERT,211.48,298.77,59.959,1453380303,"201051344000438","219011344069620",0.00,-4.00,0,296.96,306.88,0.0,0.0,0.000,318979.2,318979.2,17801,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453380328,46887.00
01/21/2016 07:45,2,0.000,ALERT,211.70,298.47,59.975,1453380303,"201051344000417","219011344069620",0.00,-3.50,0,296.36,306.88,0.0,0.0,0.000,313068.0,313068.0,17875,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453380330,46888.00
01/21/2016 07:45,2,0.000,ALERT,212.16,299.67,59.981,1453380303,"274151322000083","219011344069620",0.00,-3.00,0,296.06,301.77,0.0,0.0,0.000,588040.2,588040.2,7011,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453380332,46889.00
01/21/2016 07:45,2,0.000,ALERT,212.61,298.17,59.975,1453380303,"274151322000076","219011344069620",0.00,-3.50,0,296.06,301.17,0.0,0.0,0.000,624651.7,624651.7,7003,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453380334,46890.00
01/21/2016 07:45,2,0.000,ALERT,212.61,302.68,59.970,1453380303,"201051344000868","219011344069620",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,304903.3,304903.3,13113,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453380336,46891.00
01/21/2016 07:45,2,0.000,ALERT,211.93,299.67,59.970,1453380303,"274151322000095","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,617534.1,617534.1,7015,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453380338,46892.00
01/21/2016 07:45,2,0.000,ALERT,212.83,302.07,60.023,1453380303,"201051344000988","219011344069620",0.00,-3.00,0,297.26,303.58,0.0,0.0,0.000,304693.3,304693.3,13170,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453380340,46893.00
01/21/2016 07:45,2,0.000,ALERT,211.25,298.17,59.981,1453380303,"201051344001025","219011344069620",0.00,-5.00,0,296.36,306.88,0.0,0.0,0.000,317090.3,317090.3,17775,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453380341,46894.00
01/21/2016 07:45,2,0.000,ALERT,212.83,302.37,59.986,1453380303,"201051344000458","219011344069620",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,314822.9,314822.9,13161,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453380343,46895.00
01/21/2016 07:45,2,0.000,ALERT,213.51,302.07,59.986,1453380303,"201051344000853","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,312317.4,312317.4,13073,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453380345,46896.00
01/21/2016 07:45,2,0.000,ALERT,211.70,298.77,59.981,1453380303,"201051344000685","219011344069620",0.00,-3.50,0,296.66,307.78,0.0,0.0,0.000,318591.2,318591.2,17815,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453380347,46897.00
01/21/2016 07:45,2,0.000,ALERT,211.70,298.17,59.933,1453380303,"201051344000917","219011344069620",0.00,-2.50,0,295.76,306.58,0.0,0.0,0.000,316353.0,316353.0,17794,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453380349,46898.00
01/21/2016 07:45,2,0.000,ALERT,211.70,298.77,60.007,1453380303,"201051344001145","219011344069620",0.00,-3.50,0,297.26,308.09,0.0,0.0,0.000,319867.2,319867.2,17775,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453380351,46899.00
01/21/2016 07:45,2,0.000,ALERT,211.48,297.57,59.975,1453380303,"201051344000651","219011344069620",0.00,-5.00,0,296.36,305.98,0.0,0.0,0.000,313475.3,313475.3,17805,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453380353,46900.00
01/21/2016 07:45,2,0.000,ALERT,211.48,298.47,60.007,1453380303,"274151322000088","219011344069620",0.00,-2.00,0,295.46,300.87,0.0,0.0,0.000,570927.2,570927.2,6895,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453380354,46901.00
01/21/2016 07:45,2,0.000,ALERT,212.61,297.57,59.981,1453380303,"274151322000068","219011344069620",0.00,-2.50,0,295.16,300.27,0.0,0.0,0.000,478003.9,478003.9,7279,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453380356,46902.00
01/21/2016 07:45,2,0.000,ALERT,210.80,298.17,59.986,1453380303,"201051344001135","219011344069620",0.00,-3.50,0,296.96,306.58,0.0,0.0,0.000,309905.0,309905.0,17793,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453380358,46903.00
01/21/2016 07:45,2,0.000,ALERT,212.38,302.37,59.986,1453380303,"201051344000594","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,315803.8,315803.8,13182,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453380360,46904.00
01/21/2016 07:45,2,0.000,ALERT,211.25,298.17,59.970,1453380303,"201051344001203","219011344069620",0.00,-4.00,0,296.66,307.78,0.0,0.0,0.000,316414.0,316414.0,17795,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453380361,46905.00
01/21/2016 07:45,2,0.000,ALERT,211.70,298.77,59.986,1453380303,"274151322000054","219011344069620",0.00,-2.00,0,296.06,301.47,0.0,0.0,0.000,583286.6,583286.6,6890,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453380363,46906.00
01/21/2016 07:45,2,0.000,ALERT,213.06,301.47,59.981,1453380303,"201051344000867","219011344069620",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,305032.9,305032.9,13161,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453380365,46907.00
01/21/2016 07:45,2,0.000,ALERT,211.48,298.47,59.981,1453380303,"201051344001093","219011344069620",0.00,-2.50,0,296.96,306.58,0.0,0.0,0.000,315000.0,315000.0,17777,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453380367,46908.00
01/21/2016 07:45,2,0.000,ALERT,212.61,301.77,59.986,1453380303,"201051344000900","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,318863.8,318863.8,13039,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453380369,46909.00
01/21/2016 07:45,2,0.000,ALERT,212.83,301.17,59.981,1453380303,"201051344000648","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,312427.8,312427.8,13128,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453380370,46910.00
01/21/2016 07:45,2,0.000,ALERT,212.83,302.37,59.991,1453380303,"201051344000569","219011344069620",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,320387.9,320387.9,12975,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453380372,46911.00
01/21/2016 07:45,2,0.000,ALERT,212.61,301.77,59.991,1453380303,"201051344000983","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,314963.3,314963.3,13084,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453380374,46912.00
01/21/2016 07:45,2,0.000,ALERT,212.83,301.77,59.970,1453380303,"201051344001158","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,309937.3,309937.3,13190,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453380376,46913.00
01/21/2016 07:45,2,0.000,ALERT,213.29,302.37,60.028,1453380303,"201051344000576","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,313555.4,313555.4,13056,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453380378,46914.00
01/21/2016 07:45,2,0.000,ALERT,211.70,297.57,59.986,1453380303,"274151322000087","219011344069620",0.00,-1.50,0,294.86,300.27,0.0,0.0,0.000,558429.8,558429.8,6931,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453380379,46915.00
01/21/2016 08:00,2,0.000,ALERT,213.06,301.17,59.970,1453381203,"201051344000645","219011344069620",0.00,-3.00,0,299.97,311.09,0.0,0.0,0.000,313663.7,313663.7,13087,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453381205,46916.00
01/21/2016 08:00,2,0.000,ALERT,211.93,298.47,59.970,1453381203,"274151322000085","219011344069620",0.00,-2.50,0,296.36,299.97,0.0,0.0,0.000,585958.2,585958.2,6922,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453381207,46917.00
01/21/2016 08:00,2,0.000,ALERT,213.51,301.17,59.986,1453381203,"201051344000633","219011344069620",0.00,-3.50,0,298.47,310.49,0.0,0.0,0.000,305771.7,305771.7,13195,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453381209,46918.00
01/21/2016 08:00,2,0.000,ALERT,213.06,301.77,60.002,1453381203,"201051344000469","219011344069620",0.00,-4.00,0,298.47,309.89,0.0,0.0,0.000,307247.5,307247.5,13161,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453381210,46919.00
01/21/2016 08:00,2,0.000,ALERT,211.25,298.47,59.986,1453381203,"201051344000646","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,311566.3,311566.3,17799,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453381212,46920.00
01/21/2016 08:00,2,0.000,ALERT,211.48,297.87,59.970,1453381203,"274151322000052","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,593732.4,593732.4,6986,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453381214,46921.00
01/21/2016 08:00,2,0.000,ALERT,211.25,298.17,59.981,1453381203,"201051344000585","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,316489.9,316489.9,17794,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453381216,46922.00
01/21/2016 08:00,2,0.000,ALERT,211.03,298.77,59.991,1453381203,"201051344001230","219011344069620",0.00,-3.50,0,296.66,300.27,0.0,0.0,0.000,315044.2,315044.2,17823,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453381217,46923.00
01/21/2016 08:00,2,0.000,ALERT,211.70,299.37,59.944,1453381203,"201051344000582","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,309698.8,309698.8,17783,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453381219,46924.00
01/21/2016 08:00,2,0.000,ALERT,210.80,298.17,59.991,1453381203,"201051344000955","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,319038.5,319038.5,17772,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453381221,46925.00
01/21/2016 08:00,2,0.000,ALERT,211.70,297.57,59.986,1453381203,"274151322000094","219011344069620",0.00,-4.00,0,296.06,299.37,0.0,0.0,0.000,477765.8,477765.8,7278,0,0,0,L,1151911521,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453381223,46926.00
01/21/2016 08:00,2,0.000,ALERT,212.83,302.07,59.986,1453381203,"201051344000579","219011344069620",0.00,-3.00,0,300.57,311.39,0.0,0.0,0.000,320403.2,320403.2,13168,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453381225,46927.00
01/21/2016 08:00,2,0.000,ALERT,211.25,298.77,60.023,1453381203,"201051344000890","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,317185.0,317185.0,17852,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453381227,46928.00
01/21/2016 08:00,2,0.000,ALERT,211.48,298.17,59.959,1453381203,"201051344000438","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,318979.2,318979.2,17803,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453381228,46929.00
01/21/2016 08:00,2,0.000,ALERT,211.70,297.87,59.981,1453381203,"201051344000417","219011344069620",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,313068.0,313068.0,17877,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453381230,46930.00
01/21/2016 08:00,2,0.000,ALERT,211.93,299.37,59.970,1453381203,"274151322000083","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,588040.2,588040.2,7013,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453381232,46931.00
01/21/2016 08:00,2,0.000,ALERT,212.61,298.17,59.970,1453381203,"274151322000076","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,624651.7,624651.7,7005,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453381234,46932.00
01/21/2016 08:00,2,0.000,ALERT,212.83,302.37,59.970,1453381203,"201051344000868","219011344069620",0.00,-3.50,0,300.57,312.29,0.0,0.0,0.000,304903.3,304903.3,13115,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453381235,46933.00
01/21/2016 08:00,2,0.000,ALERT,211.93,299.67,59.965,1453381203,"274151322000095","219011344069620",0.00,-4.00,0,297.57,301.17,0.0,0.0,0.000,617534.1,617534.1,7017,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453381237,46934.00
01/21/2016 08:00,2,0.000,ALERT,212.61,301.47,59.970,1453381203,"201051344000988","219011344069620",0.00,-3.00,0,297.57,309.89,0.0,0.0,0.000,304693.3,304693.3,13172,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453381239,46935.00
01/21/2016 08:00,2,0.000,ALERT,211.03,297.57,59.965,1453381203,"201051344001025","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,317090.3,317090.3,17777,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453381241,46936.00
01/21/2016 08:00,2,0.000,ALERT,212.83,301.77,59.970,1453381203,"201051344000458","219011344069620",0.00,-2.00,0,299.97,311.39,0.0,0.0,0.000,314822.9,314822.9,13163,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453381243,46937.00
01/21/2016 08:00,2,0.000,ALERT,213.51,301.47,59.970,1453381203,"201051344000853","219011344069620",0.00,-3.50,0,299.97,310.79,0.0,0.0,0.000,312317.4,312317.4,13075,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453381244,46938.00
01/21/2016 08:00,2,0.000,ALERT,211.70,298.47,59.954,1453381203,"201051344000685","219011344069620",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,318591.2,318591.2,17817,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453381246,46939.00
01/21/2016 08:00,2,0.000,ALERT,211.48,297.87,59.970,1453381203,"201051344000917","219011344069620",0.00,-2.00,0,295.16,299.67,0.0,0.0,0.000,316353.0,316353.0,17796,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453381248,46940.00
01/21/2016 08:00,2,0.000,ALERT,211.70,298.47,59.959,1453381203,"201051344001145","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,319867.2,319867.2,17777,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453381250,46941.00
01/21/2016 08:00,2,0.000,ALERT,211.48,297.87,59.959,1453381203,"201051344000651","219011344069620",0.00,-5.00,0,296.06,299.67,0.0,0.0,0.000,313475.3,313475.3,17807,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453381252,46942.00
01/21/2016 08:00,2,0.000,ALERT,211.70,298.47,59.959,1453381203,"274151322000088","219011344069620",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,570927.2,570927.2,6897,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453381253,46943.00
01/21/2016 08:00,2,0.000,ALERT,212.61,297.87,59.949,1453381203,"274151322000068","219011344069620",0.00,-2.00,0,295.76,299.37,0.0,0.0,0.000,478003.9,478003.9,7281,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453381255,46944.00
01/21/2016 08:00,2,0.000,ALERT,211.03,298.17,59.970,1453381203,"201051344001135","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,309905.0,309905.0,17795,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453381257,46945.00
01/21/2016 08:00,2,0.000,ALERT,212.38,301.47,59.959,1453381203,"201051344000594","219011344069620",0.00,-3.50,0,299.67,311.39,0.0,0.0,0.000,315803.8,315803.8,13184,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453381259,46946.00
01/21/2016 08:00,2,0.000,ALERT,211.25,297.87,59.986,1453381203,"201051344001203","219011344069620",0.00,-4.00,0,296.36,301.77,0.0,0.0,0.000,316414.0,316414.0,17797,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453381261,46947.00
01/21/2016 08:00,2,0.000,ALERT,211.70,298.77,59.959,1453381203,"274151322000054","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,583286.6,583286.6,6892,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453381263,46948.00
01/21/2016 08:00,2,0.000,ALERT,213.06,301.47,59.959,1453381203,"201051344000867","219011344069620",0.00,-2.50,0,299.07,311.39,0.0,0.0,0.000,305032.9,305032.9,13163,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453381265,46949.00
01/21/2016 08:00,2,0.000,ALERT,211.25,298.17,59.922,1453381203,"201051344001093","219011344069620",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,315000.0,315000.0,17779,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453381266,46950.00
01/21/2016 08:00,2,0.000,ALERT,212.61,302.07,59.959,1453381203,"201051344000900","219011344069620",0.00,-3.50,0,299.37,310.19,0.0,0.0,0.000,318863.8,318863.8,13041,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453381268,46951.00
01/21/2016 08:00,2,0.000,ALERT,213.06,301.47,59.959,1453381203,"201051344000648","219011344069620",0.00,-4.00,0,299.07,311.09,0.0,0.0,0.000,312427.8,312427.8,13130,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453381270,46952.00
01/21/2016 08:00,2,0.000,ALERT,212.83,302.37,59.954,1453381203,"201051344000569","219011344069620",0.00,-3.50,0,300.27,311.39,0.0,0.0,0.000,320387.9,320387.9,12977,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453381272,46953.00
01/21/2016 08:00,2,0.000,ALERT,212.61,302.07,59.944,1453381203,"201051344000983","219011344069620",0.00,-3.00,0,299.97,311.09,0.0,0.0,0.000,314963.3,314963.3,13086,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453381273,46954.00
01/21/2016 08:00,2,0.000,ALERT,212.83,301.47,59.901,1453381203,"201051344001158","219011344069620",0.00,-4.00,0,299.37,309.89,0.0,0.0,0.000,309937.3,309937.3,13192,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453381275,46955.00
01/21/2016 08:00,2,0.000,ALERT,213.29,302.07,59.928,1453381203,"201051344000576","219011344069620",0.00,-3.50,0,299.97,310.79,0.0,0.0,0.000,313555.4,313555.4,13058,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453381277,46956.00
01/21/2016 08:00,2,0.000,ALERT,211.93,297.57,59.981,1453381203,"274151322000087","219011344069620",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,558429.8,558429.8,6933,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453381279,46957.00
01/21/2016 08:15,2,0.000,ALERT,212.61,300.87,59.965,1453382103,"201051344000645","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,313663.7,313663.7,13089,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453382105,46958.00
01/21/2016 08:15,2,0.000,ALERT,211.03,297.57,59.975,1453382103,"274151322000085","219011344069620",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,585958.2,585958.2,6924,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453382107,46959.00
01/21/2016 08:15,2,0.000,ALERT,212.83,300.57,59.975,1453382103,"201051344000633","219011344069620",0.00,-3.50,0,297.87,302.98,0.0,0.0,0.000,305771.7,305771.7,13197,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453382109,46960.00
01/21/2016 08:15,2,0.000,ALERT,212.16,300.27,59.949,1453382103,"201051344000469","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,307247.5,307247.5,13163,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453382111,46961.00
01/21/2016 08:15,2,0.000,ALERT,210.57,297.87,59.981,1453382103,"201051344000646","219011344069620",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,311566.3,311566.3,17801,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453382112,46962.00
01/21/2016 08:15,2,0.000,ALERT,211.03,298.17,59.928,1453382103,"274151322000052","219011344069620",0.00,-3.00,0,296.06,300.57,0.0,0.0,0.000,593732.4,593732.4,6988,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453382114,46963.00
01/21/2016 08:15,2,0.000,ALERT,211.03,298.17,59.965,1453382103,"201051344000585","219011344069620",0.00,-3.00,0,295.76,300.27,0.0,0.0,0.000,316489.9,316489.9,17796,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453382116,46964.00
01/21/2016 08:15,2,0.000,ALERT,210.80,298.17,59.970,1453382103,"201051344001230","219011344069620",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,315044.2,315044.2,17825,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453382118,46965.00
01/21/2016 08:15,2,0.000,ALERT,211.25,298.77,59.970,1453382103,"201051344000582","219011344069620",0.00,-4.00,0,297.26,300.87,0.0,0.0,0.000,309698.8,309698.8,17785,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453382120,46966.00
01/21/2016 08:15,2,0.000,ALERT,210.35,297.87,59.970,1453382103,"201051344000955","219011344069620",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,319038.5,319038.5,17774,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453382122,46967.00
01/21/2016 08:15,2,0.000,ALERT,211.03,297.26,59.981,1453382103,"274151322000094","219011344069620",0.00,-3.50,0,295.76,299.37,0.0,0.0,0.000,477765.8,477765.8,7280,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453382123,46968.00
01/21/2016 08:15,2,0.000,ALERT,211.93,300.87,59.975,1453382103,"201051344000579","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,320403.2,320403.2,13170,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453382125,46969.00
01/21/2016 08:15,2,0.000,ALERT,210.35,297.87,59.991,1453382103,"201051344000890","219011344069620",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,317185.0,317185.0,17854,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453382127,46970.00
01/21/2016 08:15,2,0.000,ALERT,210.57,297.57,59.970,1453382103,"201051344000438","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,318979.2,318979.2,17805,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453382129,46971.00
01/21/2016 08:15,2,0.000,ALERT,211.03,297.26,59.959,1453382103,"201051344000417","219011344069620",0.00,-3.50,0,295.46,299.67,0.0,0.0,0.000,313068.0,313068.0,17879,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453382131,46972.00
01/21/2016 08:15,2,0.000,ALERT,211.03,298.17,59.970,1453382103,"274151322000083","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,588040.2,588040.2,7015,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453382132,46973.00
01/21/2016 08:15,2,0.000,ALERT,211.70,298.17,59.970,1453382103,"274151322000076","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,624651.7,624651.7,7007,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453382134,46974.00
01/21/2016 08:15,2,0.000,ALERT,212.16,301.17,59.970,1453382103,"201051344000868","219011344069620",0.00,-3.50,0,300.27,303.88,0.0,0.0,0.000,304903.3,304903.3,13117,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453382136,46975.00
01/21/2016 08:15,2,0.000,ALERT,211.03,299.37,59.970,1453382103,"274151322000095","219011344069620",0.00,-4.00,0,297.57,301.17,0.0,0.0,0.000,617534.1,617534.1,7019,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453382138,46976.00
01/21/2016 08:15,2,0.000,ALERT,211.93,300.27,59.970,1453382103,"201051344000988","219011344069620",0.00,-3.00,0,296.96,302.98,0.0,0.0,0.000,304693.3,304693.3,13174,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453382140,46977.00
01/21/2016 08:15,2,0.000,ALERT,210.80,297.26,59.975,1453382103,"201051344001025","219011344069620",0.00,-4.00,0,295.46,300.57,0.0,0.0,0.000,317090.3,317090.3,17779,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453382142,46978.00
01/21/2016 08:15,2,0.000,ALERT,212.16,300.57,59.996,1453382103,"201051344000458","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,314822.9,314822.9,13165,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453382144,46979.00
01/21/2016 08:15,2,0.000,ALERT,212.83,300.27,59.970,1453382103,"201051344000853","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,312317.4,312317.4,13077,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453382146,46980.00
01/21/2016 08:15,2,0.000,ALERT,211.25,297.87,59.944,1453382103,"201051344000685","219011344069620",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,318591.2,318591.2,17819,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453382148,46981.00
01/21/2016 08:15,2,0.000,ALERT,211.03,297.26,59.975,1453382103,"201051344000917","219011344069620",0.00,-2.00,0,295.16,299.67,0.0,0.0,0.000,316353.0,316353.0,17798,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453382150,46982.00
01/21/2016 08:15,2,0.000,ALERT,211.25,298.47,59.970,1453382103,"201051344001145","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,319867.2,319867.2,17779,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453382151,46983.00
01/21/2016 08:15,2,0.000,ALERT,211.03,297.26,59.959,1453382103,"201051344000651","219011344069620",0.00,-5.00,0,295.46,299.67,0.0,0.0,0.000,313475.3,313475.3,17809,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453382153,46984.00
01/21/2016 08:15,2,0.000,ALERT,210.80,297.87,59.986,1453382103,"274151322000088","219011344069620",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,570927.2,570927.2,6899,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453382155,46985.00
01/21/2016 08:15,2,0.000,ALERT,211.93,297.57,59.970,1453382103,"274151322000068","219011344069620",0.00,-2.00,0,295.76,299.37,0.0,0.0,0.000,478003.9,478003.9,7283,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453382157,46986.00
01/21/2016 08:15,2,0.000,ALERT,210.57,298.17,59.996,1453382103,"201051344001135","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,309905.0,309905.0,17797,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453382158,46987.00
01/21/2016 08:15,2,0.000,ALERT,212.16,301.17,59.959,1453382103,"201051344000594","219011344069620",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,315803.8,315803.8,13186,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453382160,46988.00
01/21/2016 08:15,2,0.000,ALERT,211.03,297.87,59.975,1453382103,"201051344001203","219011344069620",0.00,-4.00,0,295.76,301.77,0.0,0.0,0.000,316414.0,316414.0,17799,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453382162,46989.00
01/21/2016 08:15,2,0.000,ALERT,211.03,298.77,59.975,1453382103,"274151322000054","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,583286.6,583286.6,6894,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453382164,46990.00
01/21/2016 08:15,2,0.000,ALERT,212.83,300.57,59.970,1453382103,"201051344000867","219011344069620",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,305032.9,305032.9,13165,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453382166,46991.00
01/21/2016 08:15,2,0.000,ALERT,211.03,298.17,59.970,1453382103,"201051344001093","219011344069620",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,315000.0,315000.0,17781,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453382167,46992.00
01/21/2016 08:15,2,0.000,ALERT,212.38,301.17,60.002,1453382103,"201051344000900","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,318863.8,318863.8,13043,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453382169,46993.00
01/21/2016 08:15,2,0.000,ALERT,212.61,300.27,59.996,1453382103,"201051344000648","219011344069620",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,312427.8,312427.8,13132,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453382171,46994.00
01/21/2016 08:15,2,0.000,ALERT,212.61,301.47,59.970,1453382103,"201051344000569","219011344069620",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,320387.9,320387.9,12979,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453382173,46995.00
01/21/2016 08:15,2,0.000,ALERT,212.38,300.87,59.970,1453382103,"201051344000983","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,314963.3,314963.3,13088,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453382175,46996.00
01/21/2016 08:15,2,0.000,ALERT,212.61,300.87,59.965,1453382103,"201051344001158","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,309937.3,309937.3,13194,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453382177,46997.00
01/21/2016 08:15,2,0.000,ALERT,213.06,301.77,59.970,1453382103,"201051344000576","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,313555.4,313555.4,13060,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453382179,46998.00
01/21/2016 08:15,2,0.000,ALERT,211.25,296.96,59.965,1453382103,"274151322000087","219011344069620",0.00,-1.50,0,295.16,299.37,0.0,0.0,0.000,558429.8,558429.8,6935,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453382180,46999.00
01/21/2016 08:30,2,0.000,ALERT,213.06,301.47,59.991,1453383003,"201051344000645","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,313663.7,313663.7,13091,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383005,47000.00
01/21/2016 08:30,2,0.000,ALERT,211.70,298.47,59.981,1453383003,"274151322000085","219011344069620",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,585958.2,585958.2,6926,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383007,47001.00
01/21/2016 08:30,2,0.000,ALERT,213.29,301.17,59.991,1453383003,"201051344000633","219011344069620",0.00,-3.50,0,296.96,302.07,0.0,0.0,0.000,305771.7,305771.7,13199,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453383009,47002.00
01/21/2016 08:30,2,0.000,ALERT,212.61,301.17,59.991,1453383003,"201051344000469","219011344069620",0.00,-4.00,0,297.26,302.37,0.0,0.0,0.000,307247.5,307247.5,13165,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383011,47003.00
01/21/2016 08:30,2,0.000,ALERT,210.80,298.47,59.981,1453383003,"201051344000646","219011344069620",0.00,-3.50,0,295.46,299.37,0.0,0.0,0.000,311566.3,311566.3,17803,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383012,47004.00
01/21/2016 08:30,2,0.000,ALERT,211.25,299.37,59.981,1453383003,"274151322000052","219011344069620",0.00,-3.00,0,296.06,300.87,0.0,0.0,0.000,593732.4,593732.4,6990,0,0,0,L,1151911521,0,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383014,47005.00
01/21/2016 08:30,2,0.000,ALERT,211.25,298.77,60.023,1453383003,"201051344000585","219011344069620",0.00,-3.00,0,295.46,299.67,0.0,0.0,0.000,316489.9,316489.9,17798,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383016,47006.00
01/21/2016 08:30,2,0.000,ALERT,211.03,298.77,59.986,1453383003,"201051344001230","219011344069620",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,315044.2,315044.2,17827,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453383018,47007.00
01/21/2016 08:30,2,0.000,ALERT,211.70,299.37,59.986,1453383003,"201051344000582","219011344069620",0.00,-4.00,0,296.96,300.27,0.0,0.0,0.000,309698.8,309698.8,17787,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453383020,47008.00
01/21/2016 08:30,2,0.000,ALERT,210.80,298.47,59.986,1453383003,"201051344000955","219011344069620",0.00,-3.50,0,296.06,299.37,0.0,0.0,0.000,319038.5,319038.5,17776,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383021,47009.00
01/21/2016 08:30,2,0.000,ALERT,211.70,298.47,59.991,1453383003,"274151322000094","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,477765.8,477765.8,7282,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383023,47010.00
01/21/2016 08:30,2,0.000,ALERT,212.61,301.77,59.991,1453383003,"201051344000579","219011344069620",0.00,-3.00,0,298.47,303.58,0.0,0.0,0.000,320403.2,320403.2,13172,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383025,47011.00
01/21/2016 08:30,2,0.000,ALERT,211.03,298.77,59.986,1453383003,"201051344000890","219011344069620",0.00,-3.00,0,296.06,300.57,0.0,0.0,0.000,317185.0,317185.0,17856,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383027,47012.00
01/21/2016 08:30,2,0.000,ALERT,211.03,298.17,59.965,1453383003,"201051344000438","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,318979.2,318979.2,17807,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383029,47013.00
01/21/2016 08:30,2,0.000,ALERT,211.25,297.57,59.996,1453383003,"201051344000417","219011344069620",0.00,-3.50,0,295.16,299.07,0.0,0.0,0.000,313068.0,313068.0,17881,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383031,47014.00
01/21/2016 08:30,2,0.000,ALERT,211.93,299.97,59.991,1453383003,"274151322000083","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,588040.2,588040.2,7017,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383032,47015.00
01/21/2016 08:30,2,0.000,ALERT,212.16,298.17,59.981,1453383003,"274151322000076","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,624651.7,624651.7,7009,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383034,47016.00
01/21/2016 08:30,2,0.000,ALERT,212.61,302.07,59.996,1453383003,"201051344000868","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,304903.3,304903.3,13119,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453383036,47017.00
01/21/2016 08:30,2,0.000,ALERT,211.70,299.97,60.018,1453383003,"274151322000095","219011344069620",0.00,-4.00,0,297.57,301.17,0.0,0.0,0.000,617534.1,617534.1,7021,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383038,47018.00
01/21/2016 08:30,2,0.000,ALERT,212.38,301.17,60.023,1453383003,"201051344000988","219011344069620",0.00,-3.00,0,296.06,302.37,0.0,0.0,0.000,304693.3,304693.3,13176,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383040,47019.00
01/21/2016 08:30,2,0.000,ALERT,211.03,297.87,59.991,1453383003,"201051344001025","219011344069620",0.00,-4.00,0,295.46,300.27,0.0,0.0,0.000,317090.3,317090.3,17781,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383042,47020.00
01/21/2016 08:30,2,0.000,ALERT,212.61,301.77,59.986,1453383003,"201051344000458","219011344069620",0.00,-1.50,0,298.17,303.58,0.0,0.0,0.000,314822.9,314822.9,13167,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383044,47021.00
01/21/2016 08:30,2,0.000,ALERT,213.29,301.47,59.986,1453383003,"201051344000853","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,312317.4,312317.4,13079,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383046,47022.00
01/21/2016 08:30,2,0.000,ALERT,211.48,298.47,59.986,1453383003,"201051344000685","219011344069620",0.00,-3.00,0,295.76,299.67,0.0,0.0,0.000,318591.2,318591.2,17821,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383048,47023.00
01/21/2016 08:30,2,0.000,ALERT,211.25,297.57,59.965,1453383003,"201051344000917","219011344069620",0.00,-2.00,0,294.56,299.07,0.0,0.0,0.000,316353.0,316353.0,17800,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453383050,47024.00
01/21/2016 08:30,2,0.000,ALERT,211.25,298.77,59.981,1453383003,"201051344001145","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,319867.2,319867.2,17781,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383051,47025.00
01/21/2016 08:30,2,0.000,ALERT,211.25,297.87,59.991,1453383003,"201051344000651","219011344069620",0.00,-5.00,0,295.46,299.37,0.0,0.0,0.000,313475.3,313475.3,17811,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453383053,47026.00
01/21/2016 08:30,2,0.000,ALERT,211.48,299.37,59.975,1453383003,"274151322000088","219011344069620",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,570927.2,570927.2,6901,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453383055,47027.00
01/21/2016 08:30,2,0.000,ALERT,212.38,298.17,59.996,1453383003,"274151322000068","219011344069620",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,478003.9,478003.9,7285,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453383057,47028.00
01/21/2016 08:30,2,0.000,ALERT,210.57,298.17,59.965,1453383003,"201051344001135","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,309905.0,309905.0,17799,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453383059,47029.00
01/21/2016 08:30,2,0.000,ALERT,212.16,302.07,59.986,1453383003,"201051344000594","219011344069620",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,315803.8,315803.8,13188,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383060,47030.00
