ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/21/2016 08:30,2,0.000,ALERT,211.25,298.17,59.981,1453383003,"201051344001203","219011344069620",0.00,-3.50,0,295.76,301.47,0.0,0.0,0.000,316414.0,316414.0,17801,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383062,47031.00
01/21/2016 08:30,2,0.000,ALERT,211.70,299.07,60.002,1453383003,"274151322000054","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,583286.6,583286.6,6896,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383064,47032.00
01/21/2016 08:30,2,0.000,ALERT,213.06,301.17,59.981,1453383003,"201051344000867","219011344069620",0.00,-3.00,0,297.87,303.28,0.0,0.0,0.000,305032.9,305032.9,13167,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453383066,47033.00
01/21/2016 08:30,2,0.000,ALERT,211.03,298.17,59.981,1453383003,"201051344001093","219011344069620",0.00,-2.50,0,296.06,299.67,0.0,0.0,0.000,315000.0,315000.0,17783,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383067,47034.00
01/21/2016 08:30,2,0.000,ALERT,212.38,301.47,59.975,1453383003,"201051344000900","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,318863.8,318863.8,13045,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453383069,47035.00
01/21/2016 08:30,2,0.000,ALERT,212.83,300.87,60.007,1453383003,"201051344000648","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,312427.8,312427.8,13134,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453383071,47036.00
01/21/2016 08:30,2,0.000,ALERT,212.83,302.07,59.975,1453383003,"201051344000569","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,320387.9,320387.9,12981,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453383073,47037.00
01/21/2016 08:30,2,0.000,ALERT,212.61,301.77,60.007,1453383003,"201051344000983","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,314963.3,314963.3,13090,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383075,47038.00
01/21/2016 08:30,2,0.000,ALERT,212.83,301.77,59.991,1453383003,"201051344001158","219011344069620",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,309937.3,309937.3,13196,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383077,47039.00
01/21/2016 08:30,2,0.000,ALERT,213.29,302.07,59.975,1453383003,"201051344000576","219011344069620",0.00,-3.50,0,298.77,303.88,0.0,0.0,0.000,313555.4,313555.4,13062,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453383078,47040.00
01/21/2016 08:30,2,0.000,ALERT,211.93,297.87,59.965,1453383003,"274151322000087","219011344069620",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,558429.8,558429.8,6937,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383080,47041.00
01/21/2016 08:45,2,0.000,ALERT,213.51,302.07,60.007,1453383903,"201051344000645","219011344069620",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,313663.7,313663.7,13093,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383905,47042.00
01/21/2016 08:45,2,0.000,ALERT,211.93,299.07,60.002,1453383903,"274151322000085","219011344069620",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,585958.2,585958.2,6928,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383907,47043.00
01/21/2016 08:45,2,0.000,ALERT,213.74,301.77,60.007,1453383903,"201051344000633","219011344069620",0.00,-3.50,0,297.57,303.88,0.0,0.0,0.000,305771.7,305771.7,13201,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383909,47044.00
01/21/2016 08:45,2,0.000,ALERT,213.06,302.07,60.002,1453383903,"201051344000469","219011344069620",0.00,-4.00,0,297.87,303.88,0.0,0.0,0.000,307247.5,307247.5,13167,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383911,47045.00
01/21/2016 08:45,2,0.000,ALERT,211.70,299.97,59.991,1453383903,"201051344000646","219011344069620",0.00,-3.50,0,296.06,302.37,0.0,0.0,0.000,311566.3,311566.3,17805,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383913,47046.00
01/21/2016 08:45,2,0.000,ALERT,211.70,298.77,59.996,1453383903,"274151322000052","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,593732.4,593732.4,6992,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383914,47047.00
01/21/2016 08:45,2,0.000,ALERT,211.93,300.27,59.991,1453383903,"201051344000585","219011344069620",0.00,-3.00,0,296.06,302.68,0.0,0.0,0.000,316489.9,316489.9,17800,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383916,47048.00
01/21/2016 08:45,2,0.000,ALERT,211.93,300.27,60.028,1453383903,"201051344001230","219011344069620",0.00,-3.00,0,296.96,302.98,0.0,0.0,0.000,315044.2,315044.2,17829,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383918,47049.00
01/21/2016 08:45,2,0.000,ALERT,212.38,300.57,60.018,1453383903,"201051344000582","219011344069620",0.00,-4.00,0,297.26,303.28,0.0,0.0,0.000,309698.8,309698.8,17789,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383920,47050.00
01/21/2016 08:45,2,0.000,ALERT,211.25,299.37,59.959,1453383903,"201051344000955","219011344069620",0.00,-3.00,0,295.46,302.37,0.0,0.0,0.000,319038.5,319038.5,17778,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383922,47051.00
01/21/2016 08:45,2,0.000,ALERT,211.70,298.17,59.991,1453383903,"274151322000094","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,477765.8,477765.8,7284,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383924,47052.00
01/21/2016 08:45,2,0.000,ALERT,213.29,302.68,60.002,1453383903,"201051344000579","219011344069620",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,320403.2,320403.2,13174,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453383925,47053.00
01/21/2016 08:45,2,0.000,ALERT,211.70,300.27,60.039,1453383903,"201051344000890","219011344069620",0.00,-3.00,0,296.66,302.98,0.0,0.0,0.000,317185.0,317185.0,17858,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383927,47054.00
01/21/2016 08:45,2,0.000,ALERT,211.93,299.67,60.018,1453383903,"201051344000438","219011344069620",0.00,-3.50,0,296.36,302.37,0.0,0.0,0.000,318979.2,318979.2,17809,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383929,47055.00
01/21/2016 08:45,2,0.000,ALERT,212.16,299.37,60.007,1453383903,"201051344000417","219011344069620",0.00,-3.50,0,296.06,302.07,0.0,0.0,0.000,313068.0,313068.0,17883,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383931,47056.00
01/21/2016 08:45,2,0.000,ALERT,211.93,299.67,60.002,1453383903,"274151322000083","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,588040.2,588040.2,7019,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383933,47057.00
01/21/2016 08:45,2,0.000,ALERT,212.38,299.67,60.002,1453383903,"274151322000076","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,624651.7,624651.7,7011,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383935,47058.00
01/21/2016 08:45,2,0.000,ALERT,213.06,302.98,59.954,1453383903,"201051344000868","219011344069620",0.00,-3.50,0,299.97,305.08,0.0,0.0,0.000,304903.3,304903.3,13121,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453383936,47059.00
01/21/2016 08:45,2,0.000,ALERT,211.93,300.27,59.991,1453383903,"274151322000095","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,617534.1,617534.1,7023,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383938,47060.00
01/21/2016 08:45,2,0.000,ALERT,212.83,302.07,59.996,1453383903,"201051344000988","219011344069620",0.00,-3.00,0,296.96,303.88,0.0,0.0,0.000,304693.3,304693.3,13178,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383940,47061.00
01/21/2016 08:45,2,0.000,ALERT,211.70,299.37,60.002,1453383903,"201051344001025","219011344069620",0.00,-4.00,0,295.76,302.37,0.0,0.0,0.000,317090.3,317090.3,17783,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383942,47062.00
01/21/2016 08:45,2,0.000,ALERT,213.06,302.68,59.981,1453383903,"201051344000458","219011344069620",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,314822.9,314822.9,13169,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453383944,47063.00
01/21/2016 08:45,2,0.000,ALERT,213.74,302.07,60.007,1453383903,"201051344000853","219011344069620",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,312317.4,312317.4,13081,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383946,47064.00
01/21/2016 08:45,2,0.000,ALERT,212.38,299.97,60.002,1453383903,"201051344000685","219011344069620",0.00,-3.00,0,296.36,302.68,0.0,0.0,0.000,318591.2,318591.2,17823,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383947,47065.00
01/21/2016 08:45,2,0.000,ALERT,212.16,299.37,59.996,1453383903,"201051344000917","219011344069620",0.00,-2.00,0,295.16,302.07,0.0,0.0,0.000,316353.0,316353.0,17802,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383949,47066.00
01/21/2016 08:45,2,0.000,ALERT,212.16,300.27,60.002,1453383903,"201051344001145","219011344069620",0.00,-3.50,0,296.36,302.68,0.0,0.0,0.000,319867.2,319867.2,17783,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383951,47067.00
01/21/2016 08:45,2,0.000,ALERT,211.93,299.07,60.002,1453383903,"201051344000651","219011344069620",0.00,-5.00,0,296.06,301.77,0.0,0.0,0.000,313475.3,313475.3,17813,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383953,47068.00
01/21/2016 08:45,2,0.000,ALERT,211.48,299.37,59.996,1453383903,"274151322000088","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,570927.2,570927.2,6903,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383955,47069.00
01/21/2016 08:45,2,0.000,ALERT,212.61,298.17,59.991,1453383903,"274151322000068","219011344069620",0.00,-2.00,0,296.36,299.97,0.0,0.0,0.000,478003.9,478003.9,7287,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383957,47070.00
01/21/2016 08:45,2,0.000,ALERT,211.70,299.97,60.002,1453383903,"201051344001135","219011344069620",0.00,-3.50,0,296.36,302.37,0.0,0.0,0.000,309905.0,309905.0,17801,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383959,47071.00
01/21/2016 08:45,2,0.000,ALERT,212.83,302.37,60.002,1453383903,"201051344000594","219011344069620",0.00,-3.50,0,299.07,304.48,0.0,0.0,0.000,315803.8,315803.8,13190,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383960,47072.00
01/21/2016 08:45,2,0.000,ALERT,211.93,299.67,60.002,1453383903,"201051344001203","219011344069620",0.00,-3.50,0,296.66,303.28,0.0,0.0,0.000,316414.0,316414.0,17803,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383962,47073.00
01/21/2016 08:45,2,0.000,ALERT,211.70,299.37,59.991,1453383903,"274151322000054","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,583286.6,583286.6,6898,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383964,47074.00
01/21/2016 08:45,2,0.000,ALERT,213.51,301.77,59.959,1453383903,"201051344000867","219011344069620",0.00,-2.50,0,299.07,304.48,0.0,0.0,0.000,305032.9,305032.9,13169,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383966,47075.00
01/21/2016 08:45,2,0.000,ALERT,211.93,299.97,59.996,1453383903,"201051344001093","219011344069620",0.00,-2.00,0,296.36,302.37,0.0,0.0,0.000,315000.0,315000.0,17785,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383968,47076.00
01/21/2016 08:45,2,0.000,ALERT,212.83,302.07,59.996,1453383903,"201051344000900","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,318863.8,318863.8,13047,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383969,47077.00
01/21/2016 08:45,2,0.000,ALERT,213.29,301.47,60.007,1453383903,"201051344000648","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,312427.8,312427.8,13136,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383971,47078.00
01/21/2016 08:45,2,0.000,ALERT,213.06,302.68,60.002,1453383903,"201051344000569","219011344069620",0.00,-3.50,0,300.27,305.08,0.0,0.0,0.000,320387.9,320387.9,12983,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383973,47079.00
01/21/2016 08:45,2,0.000,ALERT,212.83,302.07,60.002,1453383903,"201051344000983","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,314963.3,314963.3,13092,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453383975,47080.00
01/21/2016 08:45,2,0.000,ALERT,213.29,302.07,59.981,1453383903,"201051344001158","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,309937.3,309937.3,13198,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383977,47081.00
01/21/2016 08:45,2,0.000,ALERT,213.51,302.68,59.996,1453383903,"201051344000576","219011344069620",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,313555.4,313555.4,13064,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383978,47082.00
01/21/2016 08:45,2,0.000,ALERT,211.93,297.87,60.002,1453383903,"274151322000087","219011344069620",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,558429.8,558429.8,6939,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453383980,47083.00
01/21/2016 09:00,2,0.000,ALERT,213.74,302.07,59.996,1453384803,"201051344000645","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,313663.7,313663.7,13095,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453384805,47084.00
01/21/2016 09:00,2,0.000,ALERT,212.38,299.07,59.965,1453384803,"274151322000085","219011344069620",0.00,-2.00,0,297.26,300.57,0.0,0.0,0.000,585958.2,585958.2,6930,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453384807,47085.00
01/21/2016 09:00,2,0.000,ALERT,213.74,302.07,59.986,1453384803,"201051344000633","219011344069620",0.00,-3.50,0,298.17,303.58,0.0,0.0,0.000,305771.7,305771.7,13203,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453384808,47086.00
01/21/2016 09:00,2,0.000,ALERT,213.29,302.37,59.991,1453384803,"201051344000469","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,307247.5,307247.5,13169,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453384810,47087.00
01/21/2016 09:00,2,0.000,ALERT,211.70,299.97,59.996,1453384803,"201051344000646","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,311566.3,311566.3,17807,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453384812,47088.00
01/21/2016 09:00,2,0.000,ALERT,211.93,298.47,60.002,1453384803,"274151322000052","219011344069620",0.00,-3.00,0,297.26,300.87,0.0,0.0,0.000,593732.4,593732.4,6994,0,0,0,L,1151911521,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453384814,47089.00
01/21/2016 09:00,2,0.000,ALERT,211.93,299.67,59.981,1453384803,"201051344000585","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,316489.9,316489.9,17802,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453384816,47090.00
01/21/2016 09:00,2,0.000,ALERT,211.70,299.97,60.023,1453384803,"201051344001230","219011344069620",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,315044.2,315044.2,17831,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453384817,47091.00
01/21/2016 09:00,2,0.000,ALERT,212.38,300.87,59.954,1453384803,"201051344000582","219011344069620",0.00,-4.00,0,298.77,302.37,0.0,0.0,0.000,309698.8,309698.8,17791,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453384819,47092.00
01/21/2016 09:00,2,0.000,ALERT,211.48,299.67,59.981,1453384803,"201051344000955","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,319038.5,319038.5,17780,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453384821,47093.00
01/21/2016 09:00,2,0.000,ALERT,212.16,298.17,59.975,1453384803,"274151322000094","219011344069620",0.00,-3.50,0,296.96,299.67,0.0,0.0,0.000,477765.8,477765.8,7286,0,0,0,L,1151911521,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453384823,47094.00
01/21/2016 09:00,2,0.000,ALERT,213.51,302.98,59.975,1453384803,"201051344000579","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,320403.2,320403.2,13176,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453384825,47095.00
01/21/2016 09:00,2,0.000,ALERT,211.48,299.97,60.002,1453384803,"201051344000890","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,317185.0,317185.0,17860,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453384827,47096.00
01/21/2016 09:00,2,0.000,ALERT,211.93,299.37,59.981,1453384803,"201051344000438","219011344069620",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,318979.2,318979.2,17811,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453384829,47097.00
01/21/2016 09:00,2,0.000,ALERT,211.93,299.07,59.981,1453384803,"201051344000417","219011344069620",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,313068.0,313068.0,17885,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453384831,47098.00
01/21/2016 09:00,2,0.000,ALERT,212.16,299.67,59.986,1453384803,"274151322000083","219011344069620",0.00,-2.50,0,297.87,301.17,0.0,0.0,0.000,588040.2,588040.2,7021,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453384832,47099.00
01/21/2016 09:00,2,0.000,ALERT,212.83,298.77,59.986,1453384803,"274151322000076","219011344069620",0.00,-3.00,0,297.26,300.87,0.0,0.0,0.000,624651.7,624651.7,7013,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453384834,47100.00
01/21/2016 09:00,2,0.000,ALERT,213.29,302.98,59.986,1453384803,"201051344000868","219011344069620",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,304903.3,304903.3,13123,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453384836,47101.00
01/21/2016 09:00,2,0.012,ALERT,212.16,300.27,60.007,1453384803,"274151322000095","219011344069620",29.60,-3.50,0,298.47,301.47,0.0,0.0,0.000,617534.1,617534.1,7025,0,0,0,L,1151911521,0,121.55,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1453384838,47102.00
01/21/2016 09:00,2,0.000,ALERT,213.29,302.37,59.991,1453384803,"201051344000988","219011344069620",0.00,-3.00,0,297.87,303.88,0.0,0.0,0.000,304693.3,304693.3,13180,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453384840,47103.00
01/21/2016 09:00,2,0.000,ALERT,211.70,299.07,59.986,1453384803,"201051344001025","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,317090.3,317090.3,17785,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453384842,47104.00
01/21/2016 09:00,2,0.000,ALERT,213.06,302.37,59.975,1453384803,"201051344000458","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,314822.9,314822.9,13171,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453384843,47105.00
01/21/2016 09:00,2,0.000,ALERT,213.96,302.37,59.981,1453384803,"201051344000853","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,312317.4,312317.4,13083,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453384845,47106.00
01/21/2016 09:00,2,0.000,ALERT,212.38,299.97,59.981,1453384803,"201051344000685","219011344069620",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,318591.2,318591.2,17825,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453384847,47107.00
01/21/2016 09:00,2,0.000,ALERT,212.16,299.37,59.991,1453384803,"201051344000917","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,316353.0,316353.0,17804,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453384849,47108.00
01/21/2016 09:00,2,0.000,ALERT,211.93,299.67,59.986,1453384803,"201051344001145","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,319867.2,319867.2,17785,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453384851,47109.00
01/21/2016 09:00,2,0.000,ALERT,211.93,299.07,59.965,1453384803,"201051344000651","219011344069620",0.00,-5.00,0,297.57,301.17,0.0,0.0,0.000,313475.3,313475.3,17815,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453384853,47110.00
01/21/2016 09:00,2,0.000,ALERT,211.93,298.47,59.975,1453384803,"274151322000088","219011344069620",0.00,-2.00,0,296.96,300.27,0.0,0.0,0.000,570927.2,570927.2,6905,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453384854,47111.00
01/21/2016 09:00,2,0.000,ALERT,213.06,298.47,59.975,1453384803,"274151322000068","219011344069620",0.00,-2.00,0,296.66,299.67,0.0,0.0,0.000,478003.9,478003.9,7289,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453384856,47112.00
01/21/2016 09:00,2,0.000,ALERT,211.70,299.67,59.981,1453384803,"201051344001135","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,309905.0,309905.0,17803,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453384858,47113.00
01/21/2016 09:00,2,0.000,ALERT,213.06,302.98,59.981,1453384803,"201051344000594","219011344069620",0.00,-3.50,0,299.67,304.48,0.0,0.0,0.000,315803.8,315803.8,13192,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453384860,47114.00
01/21/2016 09:00,2,0.000,ALERT,211.93,299.37,59.965,1453384803,"201051344001203","219011344069620",0.00,-3.50,0,297.87,303.28,0.0,0.0,0.000,316414.0,316414.0,17805,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453384862,47115.00
01/21/2016 09:00,2,0.000,ALERT,212.16,299.37,59.970,1453384803,"274151322000054","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,583286.6,583286.6,6900,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453384863,47116.00
01/21/2016 09:00,2,0.000,ALERT,213.74,301.77,59.981,1453384803,"201051344000867","219011344069620",0.00,-2.50,0,299.37,304.48,0.0,0.0,0.000,305032.9,305032.9,13171,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453384865,47117.00
01/21/2016 09:00,2,0.000,ALERT,211.93,299.67,59.991,1453384803,"201051344001093","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,315000.0,315000.0,17787,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453384867,47118.00
01/21/2016 09:00,2,0.000,ALERT,213.51,302.68,59.986,1453384803,"201051344000900","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,318863.8,318863.8,13049,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453384869,47119.00
01/21/2016 09:00,2,0.000,ALERT,213.74,301.77,59.981,1453384803,"201051344000648","219011344069620",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,312427.8,312427.8,13138,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453384871,47120.00
01/21/2016 09:00,2,0.000,ALERT,213.51,302.98,59.981,1453384803,"201051344000569","219011344069620",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,320387.9,320387.9,12985,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453384872,47121.00
01/21/2016 09:00,2,0.000,ALERT,213.51,302.68,59.986,1453384803,"201051344000983","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,314963.3,314963.3,13094,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453384874,47122.00
01/21/2016 09:00,2,0.000,ALERT,213.74,302.98,59.991,1453384803,"201051344001158","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,309937.3,309937.3,13200,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453384876,47123.00
01/21/2016 09:00,2,0.000,ALERT,213.96,303.28,59.975,1453384803,"201051344000576","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,313555.4,313555.4,13066,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453384878,47124.00
01/21/2016 09:00,2,0.000,ALERT,212.38,298.47,59.944,1453384803,"274151322000087","219011344069620",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,558429.8,558429.8,6941,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453384880,47125.00
01/21/2016 09:15,2,0.064,ALERT,213.74,302.68,59.965,1453385703,"201051344000645","219011344069620",30.06,-3.00,0,300.27,304.18,1.9,0.0,0.000,313663.7,313663.7,13097,0,0,0,L,1122011218,0,122.23,122.46,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1453385705,47126.00
01/21/2016 09:15,2,0.000,ALERT,212.16,298.77,59.996,1453385703,"274151322000085","219011344069620",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,585958.2,585958.2,6932,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453385707,47127.00
01/21/2016 09:15,2,0.000,ALERT,213.96,302.07,60.007,1453385703,"201051344000633","219011344069620",0.00,-3.50,0,298.17,303.88,0.0,0.0,0.000,305771.7,305771.7,13205,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453385708,47128.00
01/21/2016 09:15,2,0.000,ALERT,213.29,302.37,59.965,1453385703,"201051344000469","219011344069620",0.00,-4.00,0,299.37,304.18,0.0,0.0,0.000,307247.5,307247.5,13171,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453385710,47129.00
01/21/2016 09:15,2,0.000,ALERT,211.70,299.67,59.959,1453385703,"201051344000646","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,311566.3,311566.3,17809,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453385712,47130.00
01/21/2016 09:15,2,0.000,ALERT,211.93,298.47,59.959,1453385703,"274151322000052","219011344069620",0.00,-3.00,0,296.06,301.17,0.0,0.0,0.000,593732.4,593732.4,6996,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453385714,47131.00
01/21/2016 09:15,2,0.000,ALERT,211.93,299.97,59.970,1453385703,"201051344000585","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,316489.9,316489.9,17804,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453385715,47132.00
01/21/2016 09:15,2,0.143,ALERT,211.93,300.27,59.970,1453385703,"201051344001230","219011344069620",16.58,-3.00,0,297.87,301.77,2.4,0.4,0.000,315044.2,315044.2,17833,0,0,0,L,1122011218,0,122.01,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1453385717,47133.00
01/21/2016 09:15,2,0.000,ALERT,212.38,300.57,59.970,1453385703,"201051344000582","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,309698.8,309698.8,17793,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453385719,47134.00
01/21/2016 09:15,2,0.000,ALERT,211.25,299.67,59.975,1453385703,"201051344000955","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,319038.5,319038.5,17782,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453385721,47135.00
01/21/2016 09:15,2,0.000,ALERT,211.93,298.47,59.959,1453385703,"274151322000094","219011344069620",27.25,-3.50,0,295.76,299.97,0.0,0.0,0.000,477765.8,477765.8,7288,0,0,0,L,1151911521,0,120.88,122.68,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1453385723,47136.00
01/21/2016 09:15,2,0.000,ALERT,213.06,302.68,59.965,1453385703,"201051344000579","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,320403.2,320403.2,13178,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453385724,47137.00
01/21/2016 09:15,2,0.111,ALERT,211.70,299.97,59.965,1453385703,"201051344000890","219011344069620",19.48,-2.50,0,298.17,302.37,2.2,0.2,0.000,317185.0,317185.0,17862,0,0,0,L,1122011218,0,122.01,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1453385726,47138.00
01/21/2016 09:15,2,0.000,ALERT,211.93,299.67,59.965,1453385703,"201051344000438","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,318979.2,318979.2,17813,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453385728,47139.00
01/21/2016 09:15,2,0.000,ALERT,212.16,299.07,59.975,1453385703,"201051344000417","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,313068.0,313068.0,17887,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453385730,47140.00
01/21/2016 09:15,2,0.000,ALERT,212.16,299.07,59.975,1453385703,"274151322000083","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,588040.2,588040.2,7023,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453385732,47141.00
01/21/2016 09:15,2,0.000,ALERT,212.61,299.37,59.970,1453385703,"274151322000076","219011344069620",0.00,-3.00,0,296.06,301.17,0.0,0.0,0.000,624651.7,624651.7,7015,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453385734,47142.00
01/21/2016 09:15,2,0.129,ALERT,213.06,302.98,59.970,1453385703,"201051344000868","219011344069620",16.94,-3.50,0,300.87,305.08,2.2,0.2,0.000,304903.3,304903.3,13125,0,0,0,L,1122011218,0,121.55,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1453385736,47143.00
01/21/2016 09:15,2,0.053,ALERT,211.93,299.97,59.975,1453385703,"274151322000095","219011344069620",19.88,-3.50,0,297.57,302.07,1.1,0.0,0.000,617534.1,617534.1,7027,0,0,0,L,1151911521,0,121.78,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1453385738,47144.00
01/21/2016 09:15,2,0.000,ALERT,212.83,301.77,59.970,1453385703,"201051344000988","219011344069620",0.00,-3.00,0,297.57,303.88,0.0,0.0,0.000,304693.3,304693.3,13182,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453385739,47145.00
01/21/2016 09:15,2,0.000,ALERT,211.70,298.77,59.949,1453385703,"201051344001025","219011344069620",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,317090.3,317090.3,17787,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453385741,47146.00
01/21/2016 09:15,2,0.000,ALERT,213.06,302.37,59.965,1453385703,"201051344000458","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,314822.9,314822.9,13173,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453385743,47147.00
01/21/2016 09:15,2,0.135,ALERT,213.74,302.37,59.975,1453385703,"201051344000853","219011344069620",16.50,-3.50,0,300.27,304.18,2.2,0.2,0.000,312317.4,312317.4,13085,0,0,0,L,1122011218,0,122.23,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1453385745,47148.00
01/21/2016 09:15,2,0.146,ALERT,211.93,299.37,59.965,1453385703,"201051344000685","219011344069620",16.52,-3.00,0,297.57,301.47,2.5,0.5,0.000,318591.2,318591.2,17827,0,0,0,L,1122011218,0,122.46,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1453385747,47149.00
01/21/2016 09:15,2,0.133,ALERT,211.93,298.77,59.970,1453385703,"201051344000917","219011344069620",16.16,-2.00,0,296.36,300.87,2.2,0.2,0.000,316353.0,316353.0,17806,0,0,0,L,1122011218,0,121.78,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1453385748,47150.00
01/21/2016 09:15,2,0.131,ALERT,211.93,299.67,59.965,1453385703,"201051344001145","219011344069620",20.73,-3.00,0,297.87,307.18,2.8,0.8,0.000,319867.3,319867.3,17787,0,0,0,L,1122011218,0,121.78,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1453385750,47151.00
01/21/2016 09:15,2,0.000,ALERT,211.93,299.07,59.965,1453385703,"201051344000651","219011344069620",0.00,-5.00,0,297.26,300.87,0.0,0.0,0.000,313475.3,313475.3,17817,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453385752,47152.00
01/21/2016 09:15,2,0.000,ALERT,211.70,298.17,59.981,1453385703,"274151322000088","219011344069620",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,570927.2,570927.2,6907,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453385754,47153.00
01/21/2016 09:15,2,0.000,ALERT,212.61,298.17,59.965,1453385703,"274151322000068","219011344069620",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,478003.9,478003.9,7291,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453385755,47154.00
01/21/2016 09:15,2,0.000,ALERT,211.48,299.67,59.965,1453385703,"201051344001135","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,309905.0,309905.0,17805,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453385757,47155.00
01/21/2016 09:15,2,0.000,ALERT,212.61,302.37,59.986,1453385703,"201051344000594","219011344069620",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,315803.8,315803.8,13194,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453385759,47156.00
01/21/2016 09:15,2,0.000,ALERT,211.93,299.37,59.965,1453385703,"201051344001203","219011344069620",0.00,-3.50,0,297.26,303.28,0.0,0.0,0.000,316414.0,316414.0,17807,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453385761,47157.00
01/21/2016 09:15,2,0.000,ALERT,211.70,298.77,59.965,1453385703,"274151322000054","219011344069620",0.00,-2.00,0,296.36,301.17,0.0,0.0,0.000,583286.6,583286.6,6902,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453385763,47158.00
01/21/2016 09:15,2,0.000,ALERT,213.29,301.47,59.933,1453385703,"201051344000867","219011344069620",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,305032.9,305032.9,13173,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453385764,47159.00
01/21/2016 09:15,2,0.000,ALERT,211.70,299.67,59.975,1453385703,"201051344001093","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,315000.0,315000.0,17789,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453385766,47160.00
01/21/2016 09:15,2,0.068,ALERT,212.83,302.07,59.981,1453385703,"201051344000900","219011344069620",18.79,-3.50,0,299.67,303.88,1.3,0.0,0.000,318863.8,318863.8,13051,0,0,0,L,1122011218,0,121.78,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1453385768,47161.00
01/21/2016 09:15,2,0.164,ALERT,213.29,301.47,59.970,1453385703,"201051344000648","219011344069620",18.23,-4.00,0,299.37,304.18,3.0,1.0,0.000,312427.9,312427.9,13140,0,0,0,L,1122011218,0,121.33,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1453385770,47162.00
01/21/2016 09:15,2,0.152,ALERT,213.06,302.68,59.981,1453385703,"201051344000569","219011344069620",18.47,-3.00,0,300.87,305.98,2.9,0.8,0.000,320388.0,320388.0,12987,0,0,0,L,1122011218,0,121.33,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1453385772,47163.00
01/21/2016 09:15,2,0.000,ALERT,213.06,302.68,59.975,1453385703,"201051344000983","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,314963.3,314963.3,13096,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453385773,47164.00
01/21/2016 09:15,2,0.000,ALERT,213.29,302.68,59.981,1453385703,"201051344001158","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,309937.3,309937.3,13202,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453385775,47165.00
01/21/2016 09:15,2,0.164,ALERT,213.51,303.28,59.981,1453385703,"201051344000576","219011344069620",17.69,-3.50,0,300.27,304.48,3.0,1.0,0.000,313555.6,313555.6,13068,0,0,0,L,1122011218,0,121.78,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1453385777,47166.00
01/21/2016 09:15,2,0.000,ALERT,211.93,297.87,59.970,1453385703,"274151322000087","219011344069620",0.00,-1.50,0,294.86,300.27,0.0,0.0,0.000,558429.8,558429.8,6943,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453385779,47167.00
01/21/2016 09:30,2,0.129,ALERT,213.96,302.98,59.986,1453386604,"201051344000645","219011344069620",18.33,-2.50,0,299.67,306.58,2.4,0.4,0.000,313663.7,313663.7,13099,0,0,0,L,1122011218,0,122.46,122.68,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1453386606,47168.00
01/21/2016 09:30,2,0.000,ALERT,212.61,299.67,59.975,1453386604,"274151322000085","219011344069620",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,585958.2,585958.2,6934,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453386607,47169.00
01/21/2016 09:30,2,0.000,ALERT,214.19,302.68,60.002,1453386604,"201051344000633","219011344069620",0.00,-3.50,0,297.87,303.88,0.0,0.0,0.000,305771.7,305771.7,13207,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453386609,47170.00
01/21/2016 09:30,2,0.000,ALERT,213.51,302.98,59.986,1453386604,"201051344000469","219011344069620",0.00,-4.00,0,298.47,304.18,0.0,0.0,0.000,307247.5,307247.5,13173,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453386611,47171.00
01/21/2016 09:30,2,0.000,ALERT,211.93,300.27,59.981,1453386604,"201051344000646","219011344069620",0.00,-3.50,0,296.66,301.77,0.0,0.0,0.000,311566.3,311566.3,17811,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453386613,47172.00
01/21/2016 09:30,2,0.000,ALERT,212.16,299.67,59.981,1453386604,"274151322000052","219011344069620",0.00,-3.00,0,296.36,301.47,0.0,0.0,0.000,593732.4,593732.4,6998,0,0,0,L,1151911521,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453386614,47173.00
01/21/2016 09:30,2,0.000,ALERT,212.16,300.57,59.986,1453386604,"201051344000585","219011344069620",0.00,-3.00,0,296.66,301.77,0.0,0.0,0.000,316489.9,316489.9,17806,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453386616,47174.00
01/21/2016 09:30,2,0.172,ACTIVE,212.16,301.17,59.986,1453386604,"201051344001230","219011344069620",22.60,-3.00,0,297.57,301.77,4.0,1.9,0.000,315044.5,315044.5,17835,0,0,0,L,1122011218,0,122.23,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453386617,47175.00
