ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/21/2016 09:30,2,0.000,ALERT,212.61,301.47,59.986,1453386604,"201051344000582","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,309698.8,309698.8,17795,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453386619,47176.00
01/21/2016 09:30,2,0.000,ALERT,211.70,300.57,59.949,1453386604,"201051344000955","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,319038.5,319038.5,17784,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453386621,47177.00
01/21/2016 09:30,2,0.027,ALERT,212.38,298.47,60.018,1453386604,"274151322000094","219011344069620",16.52,-3.50,0,295.76,300.27,0.5,0.0,0.000,477765.8,477765.8,7290,0,0,0,L,1151911521,0,120.88,123.14,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453386623,47178.00
01/21/2016 09:30,2,0.000,ALERT,213.51,303.88,59.975,1453386604,"201051344000579","219011344069620",0.00,-3.00,0,300.27,305.38,0.0,0.0,0.000,320403.2,320403.2,13180,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453386624,47179.00
01/21/2016 09:30,2,0.109,ALERT,211.93,300.87,60.018,1453386604,"201051344000890","219011344069620",21.55,-2.50,0,297.57,302.68,2.4,0.4,0.000,317185.1,317185.1,17864,0,0,0,L,1122011218,0,122.23,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453386626,47180.00
01/21/2016 09:30,2,0.000,ALERT,212.16,300.27,59.991,1453386604,"201051344000438","219011344069620",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,318979.2,318979.2,17815,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453386628,47181.00
01/21/2016 09:30,2,0.000,ALERT,212.38,299.97,60.034,1453386604,"201051344000417","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,313068.0,313068.0,17889,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453386630,47182.00
01/21/2016 09:30,2,0.000,ALERT,212.61,300.27,59.981,1453386604,"274151322000083","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,588040.2,588040.2,7025,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453386632,47183.00
01/21/2016 09:30,2,0.000,ALERT,213.06,299.67,59.986,1453386604,"274151322000076","219011344069620",0.00,-3.00,0,296.36,301.47,0.0,0.0,0.000,624651.7,624651.7,7017,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453386634,47184.00
01/21/2016 09:30,2,0.160,ACTIVE,213.74,304.18,59.991,1453386604,"201051344000868","219011344069620",23.42,-3.50,0,300.27,305.08,3.8,1.8,0.000,304903.5,304903.5,13127,0,0,0,L,1122011218,0,122.01,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453386635,47185.00
01/21/2016 09:30,2,0.000,ALERT,213.51,302.98,59.996,1453386604,"201051344000988","219011344069620",0.00,-3.00,0,296.96,304.18,0.0,0.0,0.000,304693.3,304693.3,13184,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453386637,47186.00
01/21/2016 09:30,2,0.000,ALERT,211.93,299.67,59.996,1453386604,"201051344001025","219011344069620",0.00,-4.00,0,296.36,302.37,0.0,0.0,0.000,317090.3,317090.3,17789,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453386639,47187.00
01/21/2016 09:30,2,0.000,ALERT,213.51,303.28,59.965,1453386604,"201051344000458","219011344069620",0.00,-1.50,0,299.37,305.08,0.0,0.0,0.000,314822.9,314822.9,13175,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453386641,47188.00
01/21/2016 09:30,2,0.193,ACTIVE,214.19,303.28,60.012,1453386604,"201051344000853","219011344069620",18.91,-3.00,0,299.67,304.48,3.7,1.6,0.000,312317.6,312317.6,13087,0,0,0,L,1122011218,0,122.68,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453386642,47189.00
01/21/2016 09:30,2,0.193,ACTIVE,212.61,300.57,59.991,1453386604,"201051344000685","219011344069620",19.54,-3.00,0,296.96,301.47,3.9,1.8,0.000,318591.5,318591.5,17829,0,0,0,L,1122011218,0,122.91,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453386643,47190.00
01/21/2016 09:30,2,0.180,ACTIVE,212.38,299.97,59.991,1453386604,"201051344000917","219011344069620",18.85,-2.00,0,295.46,301.17,3.4,1.4,0.000,316353.2,316353.2,17808,0,0,0,L,1122011218,0,122.01,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453386644,47191.00
01/21/2016 09:30,2,0.162,ACTIVE,212.38,336.94,59.996,1453386604,"201051344001145","219011344069620",27.35,-2.50,0,297.57,353.47,4.5,2.4,0.004,319867.6,319867.6,17789,0,0,0,L,1122011218,0,122.23,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453386645,47192.00
01/21/2016 09:30,2,0.000,ALERT,212.16,299.97,59.991,1453386604,"201051344000651","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,313475.3,313475.3,17819,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453386647,47193.00
01/21/2016 09:30,2,0.000,ALERT,212.16,299.37,59.996,1453386604,"274151322000088","219011344069620",0.00,-2.00,0,296.06,300.87,0.0,0.0,0.000,570927.2,570927.2,6909,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453386649,47194.00
01/21/2016 09:30,2,0.000,ALERT,213.06,299.07,59.981,1453386604,"274151322000068","219011344069620",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,478003.9,478003.9,7293,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453386650,47195.00
01/21/2016 09:30,2,0.000,ALERT,211.93,300.57,59.996,1453386604,"201051344001135","219011344069620",0.00,-3.50,0,297.26,302.37,0.0,0.0,0.000,309905.0,309905.0,17807,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453386652,47196.00
01/21/2016 09:30,2,0.000,ALERT,213.51,303.88,60.002,1453386604,"201051344000594","219011344069620",0.00,-3.50,0,299.07,304.78,0.0,0.0,0.000,315803.8,315803.8,13196,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453386654,47197.00
01/21/2016 09:30,2,0.000,ALERT,212.16,299.97,59.986,1453386604,"201051344001203","219011344069620",0.00,-3.50,0,296.96,303.28,0.0,0.0,0.000,316414.0,316414.0,17809,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453386656,47198.00
01/21/2016 09:30,2,0.000,ALERT,212.38,299.67,59.996,1453386604,"274151322000054","219011344069620",0.00,-2.00,0,296.36,301.17,0.0,0.0,0.000,583286.6,583286.6,6904,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453386658,47199.00
01/21/2016 09:30,2,0.000,ALERT,213.96,302.68,59.996,1453386604,"201051344000867","219011344069620",0.00,-2.50,0,298.77,304.78,0.0,0.0,0.000,305032.9,305032.9,13175,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453386659,47200.00
01/21/2016 09:30,2,0.000,ALERT,211.93,300.27,59.991,1453386604,"201051344001093","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,315000.0,315000.0,17791,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453386661,47201.00
01/21/2016 09:30,2,0.102,ACTIVE,213.74,308.99,59.996,1453386604,"201051344000900","219011344069620",23.54,-3.00,0,299.07,328.22,2.5,0.5,0.000,318863.8,318863.8,13053,0,0,0,L,1122011218,0,122.23,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453386662,47202.00
01/21/2016 09:30,2,0.193,ACTIVE,213.96,312.29,60.007,1453386604,"201051344000648","219011344069620",24.73,-4.00,0,299.07,322.21,4.9,2.8,0.000,312428.3,312428.3,13142,0,0,0,L,1122011218,0,121.78,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453386663,47203.00
01/21/2016 09:30,2,0.180,ACTIVE,213.74,304.18,60.007,1453386604,"201051344000569","219011344069620",23.76,-3.00,0,300.27,305.38,4.3,2.3,0.000,320388.3,320388.3,12989,0,0,0,L,1122011218,0,121.78,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453386664,47204.00
01/21/2016 09:30,2,0.000,ALERT,213.74,303.28,59.991,1453386604,"201051344000983","219011344069620",0.00,-3.00,0,299.67,305.08,0.0,0.0,0.000,314963.3,314963.3,13098,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453386666,47205.00
01/21/2016 09:30,2,0.000,ALERT,213.96,303.28,59.986,1453386604,"201051344001158","219011344069620",0.00,-4.00,0,299.07,304.48,0.0,0.0,0.000,309937.3,309937.3,13204,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453386668,47206.00
01/21/2016 09:30,2,0.209,ACTIVE,214.19,303.88,59.991,1453386604,"201051344000576","219011344069620",22.96,-3.50,0,299.67,304.78,4.9,2.8,0.000,313556.0,313556.0,13070,0,0,0,L,1122011218,0,122.46,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453386668,47207.00
01/21/2016 09:30,2,0.000,ALERT,212.61,298.77,60.007,1453386604,"274151322000087","219011344069620",0.00,-1.50,0,295.16,299.97,0.0,0.0,0.000,558429.8,558429.8,6945,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453386670,47208.00
01/21/2016 09:30,2,0.082,ACTIVE_NO_POWER,212.61,301.47,59.991,1453386604,"274151322000095","219011344069620",24.61,-3.00,0,299.67,302.37,2.0,0.0,0.000,617534.1,617534.1,7030,0,0,0,L,1151911521,1,122.01,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453386671,47209.00
01/21/2016 09:45,2,0.174,ACTIVE,212.83,300.87,59.991,1453387503,"201051344000645","219011344069620",19.98,-2.50,0,299.67,304.78,3.5,1.5,0.000,313664.0,313664.0,13101,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453387504,47210.00
01/21/2016 09:45,2,0.000,ALERT,212.16,299.07,59.986,1453387503,"274151322000085","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,585958.2,585958.2,6936,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453387506,47211.00
01/21/2016 09:45,2,0.000,ALERT,212.83,300.57,59.991,1453387503,"201051344000633","219011344069620",0.00,-3.50,0,297.87,304.18,0.0,0.0,0.000,305771.7,305771.7,13209,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453387508,47212.00
01/21/2016 09:45,2,0.000,ALERT,212.16,300.57,59.981,1453387503,"201051344000469","219011344069620",0.00,-4.00,0,298.47,304.48,0.0,0.0,0.000,307247.5,307247.5,13175,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453387509,47213.00
01/21/2016 09:45,2,0.000,ALERT,211.48,299.67,59.975,1453387503,"201051344000646","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,311566.3,311566.3,17813,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453387511,47214.00
01/21/2016 09:45,2,0.000,ALERT,211.48,299.97,59.965,1453387503,"274151322000052","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,593732.4,593732.4,7000,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453387513,47215.00
01/21/2016 09:45,2,0.000,ALERT,211.70,299.97,59.986,1453387503,"201051344000585","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,316489.9,316489.9,17808,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453387515,47216.00
01/21/2016 09:45,2,0.201,ACTIVE,211.70,335.44,59.981,1453387503,"201051344001230","219011344069620",27.00,-2.00,0,299.37,351.37,5.5,3.4,0.009,315045.2,315045.2,17836,0,0,0,L,1122011218,0,121.78,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453387516,47217.00
01/21/2016 09:45,2,0.000,ALERT,211.93,300.57,59.991,1453387503,"201051344000582","219011344069620",0.00,-4.00,0,299.07,302.68,0.0,0.0,0.000,309698.8,309698.8,17797,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453387517,47218.00
01/21/2016 09:45,2,0.000,ALERT,211.25,299.67,59.986,1453387503,"201051344000955","219011344069620",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,319038.5,319038.5,17786,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453387519,47219.00
01/21/2016 09:45,2,0.035,ACTIVE_NO_POWER,211.70,298.47,59.986,1453387503,"274151322000094","219011344069620",20.81,-3.00,0,296.66,300.87,0.8,0.0,0.000,477765.8,477765.8,7292,0,0,0,L,1151911521,0,120.88,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453387520,47220.00
01/21/2016 09:45,2,0.000,ALERT,212.16,301.77,59.991,1453387503,"201051344000579","219011344069620",0.00,-3.00,0,299.97,305.38,0.0,0.0,0.000,320403.2,320403.2,13182,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453387522,47221.00
01/21/2016 09:45,2,0.160,ALERT,211.48,300.27,59.981,1453387503,"201051344000890","219011344069620",15.84,-2.00,0,298.47,302.98,2.6,0.6,0.000,317185.2,317185.2,17866,0,0,0,L,1122011218,0,121.55,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1453387524,47222.00
01/21/2016 09:45,2,0.000,ALERT,211.70,299.67,59.991,1453387503,"201051344000438","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,318979.2,318979.2,17817,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453387526,47223.00
01/21/2016 09:45,2,0.000,ALERT,211.93,299.07,59.954,1453387503,"201051344000417","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,313068.0,313068.0,17891,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453387528,47224.00
01/21/2016 09:45,2,0.000,ALERT,211.93,299.37,60.018,1453387503,"274151322000083","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,588040.2,588040.2,7027,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1453387529,47225.00
01/21/2016 09:45,2,0.000,ALERT,212.61,299.37,59.981,1453387503,"274151322000076","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,624651.7,624651.7,7019,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453387531,47226.00
01/21/2016 09:45,2,0.188,ALERT,212.38,337.24,60.012,1453387503,"201051344000868","219011344069620",27.59,-2.50,0,302.07,353.17,5.2,3.1,0.009,304904.2,304904.2,13128,0,0,0,L,1122011218,0,121.33,122.01,0002,-5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453387533,47227.00
01/21/2016 09:45,2,0.104,ACTIVE,211.93,336.34,59.991,1453387503,"274151322000095","219011344069620",29.46,-1.50,0,299.97,348.96,3.1,1.1,0.004,617534.3,617534.3,7031,0,0,0,L,1151911521,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453387534,47228.00
01/21/2016 09:45,2,0.000,ALERT,211.93,300.27,59.996,1453387503,"201051344000988","219011344069620",0.00,-3.00,0,296.96,304.48,0.0,0.0,0.000,304693.3,304693.3,13186,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453387536,47229.00
01/21/2016 09:45,2,0.000,ALERT,211.48,298.77,59.991,1453387503,"201051344001025","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,317090.3,317090.3,17791,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453387538,47230.00
01/21/2016 09:45,2,0.000,ALERT,211.93,300.87,59.991,1453387503,"201051344000458","219011344069620",0.00,-2.00,0,299.37,305.38,0.0,0.0,0.000,314822.9,314822.9,13177,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453387540,47231.00
01/21/2016 09:45,2,0.164,ALERT,211.93,299.67,59.981,1453387503,"201051344000685","219011344069620",21.41,-2.50,0,298.17,337.54,3.6,1.5,0.000,318591.9,318591.9,17830,0,0,0,L,1122011218,0,122.23,121.33,0002,-5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453387542,47232.00
01/21/2016 09:45,2,0.150,ALERT,211.93,299.37,59.996,1453387503,"201051344000917","219011344069620",21.27,-1.50,0,296.66,342.05,3.3,1.2,0.000,316353.6,316353.6,17809,0,0,0,L,1122011218,0,121.33,121.78,0002,-4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453387544,47233.00
01/21/2016 09:45,2,0.193,ALERT,211.93,336.64,59.991,1453387503,"201051344001145","219011344069620",29.54,-2.00,0,298.47,340.55,5.9,3.7,0.013,319868.4,319868.4,17790,0,0,0,L,1122011218,0,121.55,121.33,0002,-2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453387546,47234.00
01/21/2016 09:45,2,0.000,ALERT,211.70,299.37,59.959,1453387503,"201051344000651","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,313475.3,313475.3,17821,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453387548,47235.00
01/21/2016 09:45,2,0.000,ALERT,211.70,298.77,59.986,1453387503,"274151322000088","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,570927.2,570927.2,6911,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453387550,47236.00
01/21/2016 09:45,2,0.000,ALERT,212.61,298.47,59.959,1453387503,"274151322000068","219011344069620",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,478003.9,478003.9,7295,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453387552,47237.00
01/21/2016 09:45,2,0.000,ALERT,211.25,299.67,59.986,1453387503,"201051344001135","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,309905.0,309905.0,17809,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453387553,47238.00
01/21/2016 09:45,2,0.000,ALERT,211.93,301.47,59.991,1453387503,"201051344000594","219011344069620",0.00,-3.50,0,299.07,305.08,0.0,0.0,0.000,315803.8,315803.8,13198,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453387555,47239.00
01/21/2016 09:45,2,0.000,ALERT,211.48,299.07,59.996,1453387503,"201051344001203","219011344069620",0.00,-3.50,0,297.87,303.58,0.0,0.0,0.000,316414.0,316414.0,17811,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453387557,47240.00
01/21/2016 09:45,2,0.000,ALERT,211.48,299.67,59.986,1453387503,"274151322000054","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,583286.6,583286.6,6906,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453387559,47241.00
01/21/2016 09:45,2,0.000,ALERT,212.61,301.17,59.959,1453387503,"201051344000867","219011344069620",0.00,-2.50,0,298.77,304.78,0.0,0.0,0.000,305032.9,305032.9,13177,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453387561,47242.00
01/21/2016 09:45,2,0.139,ALERT,211.70,299.67,59.991,1453387503,"201051344001093","219011344069620",30.71,-2.00,0,297.87,301.77,4.3,2.2,0.000,315000.4,315000.4,17793,0,0,0,L,1122011218,0,121.33,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453387562,47243.00
01/21/2016 09:45,2,0.135,ACTIVE,212.16,337.54,59.944,1453387503,"201051344000900","219011344069620",26.70,-2.50,0,301.17,351.07,3.7,1.6,0.009,318864.2,318864.2,13054,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453387563,47244.00
01/21/2016 09:45,2,0.238,ACTIVE,212.38,336.94,59.986,1453387503,"201051344000648","219011344069620",26.26,-3.00,0,301.17,353.47,6.3,4.2,0.004,312429.3,312429.3,13143,0,0,0,L,1122011218,0,121.10,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453387564,47245.00
01/21/2016 09:45,2,0.201,ACTIVE,212.38,336.94,59.981,1453387503,"201051344000569","219011344069620",28.25,-2.00,0,302.37,352.57,5.8,3.7,0.009,320389.1,320389.1,12990,0,0,0,L,1122011218,0,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453387565,47246.00
01/21/2016 09:45,2,0.000,ALERT,212.16,300.87,59.981,1453387503,"201051344000983","219011344069620",0.00,-3.00,0,299.67,305.08,0.0,0.0,0.000,314963.3,314963.3,13100,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453387567,47247.00
01/21/2016 09:45,2,0.000,ALERT,212.16,300.57,59.986,1453387503,"201051344001158","219011344069620",0.00,-4.00,0,298.77,304.78,0.0,0.0,0.000,309937.3,309937.3,13206,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453387569,47248.00
01/21/2016 09:45,2,0.232,ACTIVE,212.83,338.14,59.986,1453387503,"201051344000576","219011344069620",27.99,-2.50,0,301.77,351.97,6.6,4.5,0.009,313557.0,313557.0,13071,0,0,0,L,1122011218,0,121.78,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453387570,47249.00
01/21/2016 09:45,2,0.029,ALERT,211.93,298.47,59.981,1453387503,"274151322000087","219011344069620",30.38,-1.00,0,296.06,300.87,0.0,0.0,0.000,558429.8,558429.8,6947,0,0,0,L,1151911521,0,121.33,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1453387572,47250.00
01/21/2016 09:45,2,0.154,ALERT,212.61,300.87,59.970,1453387503,"201051344000853","219011344069620",21.49,-3.00,0,299.37,302.37,3.4,1.4,0.000,312318.0,312318.0,13090,0,0,0,L,1122011218,2,121.78,121.78,0000,-3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453387574,47251.00
01/21/2016 10:00,2,0.209,ACTIVE,213.06,337.84,59.996,1453388403,"201051344000645","219011344069620",24.79,-2.00,0,299.07,354.67,5.2,3.1,0.004,313664.5,313664.5,13102,0,0,0,L,1122011218,0,122.01,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453388404,47252.00
01/21/2016 10:00,2,0.018,ALERT,211.70,298.47,59.991,1453388403,"274151322000085","219011344069620",32.05,-2.00,0,297.26,308.39,0.0,0.0,0.000,585958.2,585958.2,6938,0,0,0,L,1151911521,0,121.78,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1453388406,47253.00
01/21/2016 10:00,2,0.000,ALERT,213.06,301.47,59.991,1453388403,"201051344000633","219011344069620",0.00,-3.50,0,297.26,302.98,0.0,0.0,0.000,305771.7,305771.7,13211,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453388408,47254.00
01/21/2016 10:00,2,0.000,ALERT,212.38,301.47,59.996,1453388403,"201051344000469","219011344069620",0.00,-4.00,0,297.87,303.28,0.0,0.0,0.000,307247.5,307247.5,13177,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453388410,47255.00
01/21/2016 10:00,2,0.000,ALERT,211.03,299.37,59.996,1453388403,"201051344000646","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,311566.3,311566.3,17815,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453388412,47256.00
01/21/2016 10:00,2,0.000,ALERT,211.70,298.17,59.986,1453388403,"274151322000052","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,593732.4,593732.4,7002,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453388413,47257.00
01/21/2016 10:00,2,0.000,ALERT,211.48,299.67,59.986,1453388403,"201051344000585","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,316489.9,316489.9,17810,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453388415,47258.00
01/21/2016 10:00,2,0.275,ALERT,211.48,335.14,59.991,1453388403,"201051344001230","219011344069620",28.65,-1.50,0,297.87,339.65,8.0,5.8,0.027,315046.3,315046.3,17837,0,0,0,L,1122011218,0,121.78,120.88,0002,-4,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453388417,47259.00
01/21/2016 10:00,2,0.000,ALERT,211.93,299.97,59.986,1453388403,"201051344000582","219011344069620",0.00,-4.00,0,298.47,301.77,0.0,0.0,0.000,309698.8,309698.8,17799,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453388419,47260.00
01/21/2016 10:00,2,0.000,ALERT,211.03,299.07,60.023,1453388403,"201051344000955","219011344069620",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,319038.5,319038.5,17788,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453388420,47261.00
01/21/2016 10:00,2,0.057,ACTIVE_NO_POWER,212.16,298.47,59.986,1453388403,"274151322000094","219011344069620",22.32,-2.50,0,296.66,299.97,1.3,0.0,0.000,477765.8,477765.8,7293,0,0,0,L,1151911521,0,120.88,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453388421,47262.00
01/21/2016 10:00,2,0.000,ALERT,212.38,302.07,59.991,1453388403,"201051344000579","219011344069620",0.00,-2.50,0,299.37,304.48,0.0,0.0,0.000,320403.2,320403.2,13184,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453388423,47263.00
01/21/2016 10:00,2,0.166,ACTIVE,211.25,299.37,59.991,1453388403,"201051344000890","219011344069620",18.13,-2.00,0,297.87,302.37,3.0,1.0,0.000,317185.4,317185.4,17868,0,0,0,L,1122011218,0,121.33,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453388424,47264.00
01/21/2016 10:00,2,0.102,ALERT,211.48,299.07,59.991,1453388403,"201051344000438","219011344069620",30.24,-3.50,0,297.57,301.47,3.1,1.1,0.000,318979.2,318979.2,17819,0,0,0,L,1122011218,0,121.55,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1453388426,47265.00
01/21/2016 10:00,2,0.000,ALERT,211.48,298.77,59.991,1453388403,"201051344000417","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,313068.0,313068.0,17893,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453388428,47266.00
01/21/2016 10:00,2,0.018,ALERT,212.16,299.67,59.981,1453388403,"274151322000083","219011344069620",32.42,-2.50,0,297.87,313.80,0.0,0.0,0.000,588040.2,588040.2,7029,0,0,0,L,1151911521,0,121.10,122.46,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453388430,47267.00
01/21/2016 10:00,2,0.000,ALERT,212.61,299.37,59.981,1453388403,"274151322000076","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,624651.7,624651.7,7021,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453388432,47268.00
01/21/2016 10:00,2,0.240,ACTIVE,212.61,337.84,60.007,1453388403,"201051344000868","219011344069620",29.72,-2.50,0,299.07,342.35,7.3,5.1,0.018,304905.1,304905.1,13130,0,0,0,L,1122011218,0,121.55,121.78,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453388433,47269.00
01/21/2016 10:00,2,0.164,ACTIVE,212.16,337.84,59.975,1453388403,"274151322000095","219011344069620",30.69,-0.50,0,313.20,353.77,5.1,3.0,0.027,617534.7,617534.7,7032,0,0,0,L,1151911521,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453388434,47270.00
01/21/2016 10:00,2,0.000,ALERT,212.16,301.17,59.975,1453388403,"201051344000988","219011344069620",0.00,-3.00,0,296.06,302.98,0.0,0.0,0.000,304693.3,304693.3,13188,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453388435,47271.00
01/21/2016 10:00,2,0.000,ALERT,211.25,298.17,59.970,1453388403,"201051344001025","219011344069620",0.00,-4.00,0,296.96,301.77,0.0,0.0,0.000,317090.3,317090.3,17793,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453388437,47272.00
01/21/2016 10:00,2,0.000,ALERT,212.38,301.77,59.970,1453388403,"201051344000458","219011344069620",0.00,-2.00,0,298.47,304.18,0.0,0.0,0.000,314822.9,314822.9,13179,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453388439,47273.00
01/21/2016 10:00,2,0.273,ACTIVE,213.06,339.04,59.965,1453388403,"201051344000853","219011344069620",20.36,-2.50,0,299.07,342.05,5.7,3.5,0.018,312318.5,312318.5,13092,0,0,0,L,1122011218,0,122.23,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453388440,47274.00
01/21/2016 10:00,2,0.275,ALERT,211.70,336.34,59.965,1453388403,"201051344000685","219011344069620",20.32,-2.00,0,297.87,339.04,5.7,3.6,0.013,318592.6,318592.6,17832,0,0,0,L,1122011218,0,122.01,120.88,0002,-5,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453388442,47275.00
01/21/2016 10:00,2,0.254,ACTIVE,211.70,336.34,59.965,1453388403,"201051344000917","219011344069620",20.08,-1.00,0,296.36,339.04,5.2,3.1,0.013,316354.0,316354.0,17811,0,0,0,L,1122011218,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453388443,47276.00
01/21/2016 10:00,2,0.264,ACTIVE,211.70,340.25,59.965,1453388403,"201051344001145","219011344069620",31.45,-1.50,0,318.00,357.38,8.4,6.2,0.035,319869.6,319869.6,17792,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453388444,47277.00
01/21/2016 10:00,2,0.000,ALERT,211.48,298.47,59.959,1453388403,"201051344000651","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,313475.3,313475.3,17823,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453388445,47278.00
01/21/2016 10:00,2,0.006,ALERT,211.70,299.37,59.954,1453388403,"274151322000088","219011344069620",31.19,-1.50,0,296.96,300.57,0.0,0.0,0.000,570927.2,570927.2,6913,0,0,0,L,1151911521,0,121.55,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1453388447,47279.00
01/21/2016 10:00,2,0.000,ALERT,212.61,298.17,59.959,1453388403,"274151322000068","219011344069620",0.00,-2.00,0,296.66,299.67,0.0,0.0,0.000,478003.9,478003.9,7297,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453388449,47280.00
01/21/2016 10:00,2,0.000,ALERT,210.80,298.77,59.928,1453388403,"201051344001135","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,309905.0,309905.0,17811,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453388451,47281.00
01/21/2016 10:00,2,0.000,ALERT,211.93,301.77,59.970,1453388403,"201051344000594","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,315803.8,315803.8,13200,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453388453,47282.00
01/21/2016 10:00,2,0.000,ALERT,211.48,298.77,59.970,1453388403,"201051344001203","219011344069620",0.00,-3.50,0,297.26,302.68,0.0,0.0,0.000,316414.0,316414.0,17813,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453388455,47283.00
01/21/2016 10:00,2,0.000,ALERT,211.93,299.07,59.959,1453388403,"274151322000054","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,583286.6,583286.6,6908,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453388457,47284.00
01/21/2016 10:00,2,0.000,ALERT,212.61,300.87,59.965,1453388403,"201051344000867","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,305032.9,305032.9,13179,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453388458,47285.00
01/21/2016 10:00,2,0.141,ALERT,211.48,299.07,59.965,1453388403,"201051344001093","219011344069620",32.24,-2.00,0,297.26,314.70,4.6,2.5,0.000,315000.9,315000.9,17795,0,0,0,L,1122011218,0,121.33,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453388460,47286.00
01/21/2016 10:00,2,0.189,ALERT,212.38,337.84,59.970,1453388403,"201051344000900","219011344069620",30.49,-2.00,0,298.47,343.55,5.9,3.8,0.027,318864.8,318864.8,13055,0,0,0,L,1122011218,0,121.78,121.33,0002,-5,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453388462,47287.00
01/21/2016 10:00,2,0.283,ALERT,212.61,337.84,59.970,1453388403,"201051344000648","219011344069620",30.59,-3.00,0,297.87,343.55,8.8,6.6,0.022,312430.6,312430.6,13144,0,0,0,L,1122011218,0,121.33,121.78,0002,-5,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453388464,47288.00
01/21/2016 10:00,2,0.256,ALERT,212.61,341.45,59.981,1453388403,"201051344000569","219011344069620",31.57,-2.00,0,299.37,359.48,8.2,6.0,0.022,320390.3,320390.3,12991,0,0,0,L,1122011218,0,121.33,121.78,0002,-4,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453388466,47289.00
01/21/2016 10:00,2,0.000,ALERT,212.16,301.17,59.970,1453388403,"201051344000983","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,314963.3,314963.3,13102,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453388468,47290.00
01/21/2016 10:00,2,0.000,ALERT,212.38,301.17,59.938,1453388403,"201051344001158","219011344069620",0.00,-4.00,0,298.17,303.28,0.0,0.0,0.000,309937.3,309937.3,13208,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453388469,47291.00
01/21/2016 10:00,2,0.285,ALERT,213.06,339.04,59.959,1453388403,"201051344000576","219011344069620",30.85,-2.00,0,299.07,344.45,8.9,6.7,0.018,313558.3,313558.3,13072,0,0,0,L,1122011218,0,122.01,121.55,0002,-5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453388471,47292.00
01/21/2016 10:00,2,0.029,ALERT,211.48,297.87,59.965,1453388403,"274151322000087","219011344069620",31.83,-1.00,0,296.06,308.69,0.0,0.0,0.000,558429.8,558429.8,6949,0,0,0,L,1151911521,0,121.33,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453388473,47293.00
01/21/2016 10:15,2,0.223,ALERT,212.61,337.24,59.981,1453389303,"201051344000645","219011344069620",27.95,-1.50,0,299.37,354.07,6.3,4.2,0.004,313665.3,313665.3,13103,0,0,0,L,1122011218,0,121.78,121.78,0002,-4,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453389305,47294.00
01/21/2016 10:15,2,0.051,ALERT,211.93,298.17,59.970,1453389303,"274151322000085","219011344069620",12.13,-1.50,0,296.66,314.40,0.6,0.0,0.000,585958.2,585958.2,6940,0,0,0,L,1151911521,0,121.78,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453389307,47295.00
01/21/2016 10:15,2,0.000,ALERT,212.83,300.57,59.981,1453389303,"201051344000633","219011344069620",0.00,-3.50,0,297.57,302.68,0.0,0.0,0.000,305771.7,305771.7,13213,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453389309,47296.00
01/21/2016 10:15,2,0.000,ALERT,212.16,300.57,59.975,1453389303,"201051344000469","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,307247.5,307247.5,13179,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453389311,47297.00
01/21/2016 10:15,2,0.000,ALERT,211.03,299.07,59.981,1453389303,"201051344000646","219011344069620",0.00,-3.50,0,296.36,305.98,0.0,0.0,0.000,311566.3,311566.3,17817,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453389313,47298.00
01/21/2016 10:15,2,0.043,ALERT,211.25,298.17,59.970,1453389303,"274151322000052","219011344069620",28.94,-2.50,0,296.66,301.17,0.0,0.0,0.000,593732.4,593732.4,7004,0,0,0,L,1151911521,0,120.65,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1453389314,47299.00
01/21/2016 10:15,2,0.000,ALERT,211.48,299.37,60.007,1453389303,"201051344000585","219011344069620",0.00,-2.50,0,296.36,305.98,0.0,0.0,0.000,316489.9,316489.9,17812,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453389316,47300.00
01/21/2016 10:15,2,0.354,ACTIVE,211.25,335.74,59.975,1453389303,"201051344001230","219011344069620",30.04,-1.00,0,328.82,341.15,10.8,8.5,0.049,315048.0,315048.0,17839,0,0,0,L,1122011218,0,121.55,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453389317,47301.00
01/21/2016 10:15,2,0.000,ALERT,211.70,300.27,59.981,1453389303,"201051344000582","219011344069620",0.00,-4.00,0,297.57,306.88,0.0,0.0,0.000,309698.8,309698.8,17801,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453389319,47302.00
01/21/2016 10:15,2,0.000,ALERT,210.80,299.07,59.981,1453389303,"201051344000955","219011344069620",0.00,-3.00,0,296.36,306.28,0.0,0.0,0.000,319038.5,319038.5,17790,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453389321,47303.00
01/21/2016 10:15,2,0.082,ACTIVE_NO_POWER,211.70,336.64,59.970,1453389303,"274151322000094","219011344069620",22.80,-1.50,0,297.26,346.26,1.9,0.0,0.000,477765.8,477765.8,7294,0,0,0,L,1151911521,0,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453389322,47304.00
01/21/2016 10:15,2,0.000,ALERT,212.16,301.47,59.975,1453389303,"201051344000579","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,320403.2,320403.2,13186,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453389323,47305.00
01/21/2016 10:15,2,0.201,ACTIVE,211.03,299.67,59.970,1453389303,"201051344000890","219011344069620",18.53,-2.00,0,296.96,307.78,3.8,1.7,0.000,317185.7,317185.7,17869,0,0,0,L,1122011218,0,121.33,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453389324,47306.00
01/21/2016 10:15,2,0.102,ALERT,211.25,299.37,59.975,1453389303,"201051344000438","219011344069620",31.75,-3.00,0,296.36,306.58,3.3,1.2,0.000,318979.5,318979.5,17821,0,0,0,L,1122011218,0,121.55,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453389326,47307.00
01/21/2016 10:15,2,0.000,ALERT,211.48,298.77,59.970,1453389303,"201051344000417","219011344069620",0.00,-3.00,0,296.06,305.98,0.0,0.0,0.000,313068.0,313068.0,17895,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453389328,47308.00
01/21/2016 10:15,2,0.018,ALERT,211.70,298.77,59.965,1453389303,"274151322000083","219011344069620",33.34,-2.00,0,297.26,320.11,0.0,0.0,0.000,588040.2,588040.2,7031,0,0,0,L,1151911521,0,121.33,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453389330,47309.00
01/21/2016 10:15,2,0.000,ALERT,212.16,298.47,59.970,1453389303,"274151322000076","219011344069620",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,624651.7,624651.7,7023,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453389332,47310.00
01/21/2016 10:15,2,0.301,ACTIVE,212.38,345.36,59.954,1453389303,"201051344000868","219011344069620",31.93,-2.00,0,332.43,349.26,9.8,7.5,0.040,304906.7,304906.7,13131,0,0,0,L,1122011218,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453389333,47311.00
01/21/2016 10:15,2,0.195,ACTIVE,211.93,357.68,59.938,1453389303,"274151322000095","219011344069620",33.36,0.50,0,334.54,361.29,6.6,4.4,0.018,617535.7,617535.7,7033,0,0,0,L,1151911521,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453389334,47312.00
01/21/2016 10:15,2,0.000,ALERT,211.93,300.57,59.954,1453389303,"201051344000988","219011344069620",0.00,-3.00,0,296.96,302.68,0.0,0.0,0.000,304693.3,304693.3,13190,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453389335,47313.00
01/21/2016 10:15,2,0.000,ALERT,211.03,298.47,59.970,1453389303,"201051344001025","219011344069620",0.00,-3.50,0,295.76,306.28,0.0,0.0,0.000,317090.3,317090.3,17795,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453389337,47314.00
01/21/2016 10:15,2,0.000,ALERT,211.93,300.87,60.012,1453389303,"201051344000458","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,314822.9,314822.9,13181,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453389339,47315.00
01/21/2016 10:15,2,0.377,ACTIVE,212.83,339.04,59.928,1453389303,"201051344000853","219011344069620",20.56,-2.00,0,328.22,348.36,7.9,5.7,0.035,312319.7,312319.7,13093,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453389340,47316.00
01/21/2016 10:15,2,0.361,ACTIVE,211.70,336.64,59.975,1453389303,"201051344000685","219011344069620",20.44,-1.50,0,296.66,339.65,7.5,5.3,0.027,318593.3,318593.3,17834,0,0,0,L,1122011218,0,122.23,121.10,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453389341,47317.00
01/21/2016 10:15,2,0.342,ACTIVE,211.70,336.94,60.012,1453389303,"201051344000917","219011344069620",20.67,-0.50,0,311.69,355.28,7.2,5.0,0.031,316355.0,316355.0,17812,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453389342,47318.00
01/21/2016 10:15,2,0.377,ACTIVE,211.70,342.65,59.975,1453389303,"201051344001145","219011344069620",31.69,-1.50,0,332.73,358.58,12.2,9.8,0.066,319871.5,319871.5,17793,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453389343,47319.00
01/21/2016 10:15,2,0.000,ALERT,211.25,298.47,59.965,1453389303,"201051344000651","219011344069620",0.00,-4.00,0,296.06,305.08,0.0,0.0,0.000,313475.3,313475.3,17825,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453389345,47320.00
