ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/21/2016 10:15,2,0.008,ALERT,211.48,298.47,59.965,1453389303,"274151322000088","219011344069620",32.32,-1.50,0,296.66,308.69,0.0,0.0,0.000,570927.2,570927.2,6915,0,0,0,L,1151911521,0,121.78,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453389347,47321.00
01/21/2016 10:15,2,0.000,ALERT,212.38,298.17,59.959,1453389303,"274151322000068","219011344069620",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,478003.9,478003.9,7299,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453389348,47322.00
01/21/2016 10:15,2,0.000,ALERT,211.03,299.07,59.965,1453389303,"201051344001135","219011344069620",0.00,-3.00,0,296.66,306.58,0.0,0.0,0.000,309905.0,309905.0,17813,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453389350,47323.00
01/21/2016 10:15,2,0.000,ALERT,211.70,300.87,59.970,1453389303,"201051344000594","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,315803.8,315803.8,13202,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453389352,47324.00
01/21/2016 10:15,2,0.000,ALERT,211.48,299.07,59.922,1453389303,"201051344001203","219011344069620",0.00,-3.50,0,296.06,307.48,0.0,0.0,0.000,316414.0,316414.0,17815,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453389354,47325.00
01/21/2016 10:15,2,0.016,ALERT,211.25,299.07,59.970,1453389303,"274151322000054","219011344069620",32.72,-1.50,0,296.96,314.70,0.0,0.0,0.000,583286.6,583286.6,6910,0,0,0,L,1151911521,0,121.33,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453389356,47326.00
01/21/2016 10:15,2,0.000,ALERT,212.38,299.97,59.970,1453389303,"201051344000867","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,305032.9,305032.9,13181,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453389357,47327.00
01/21/2016 10:15,2,0.199,ALERT,211.03,299.07,59.996,1453389303,"201051344001093","219011344069620",12.42,-2.00,0,296.66,320.71,2.5,0.5,0.000,315001.6,315001.6,17797,0,0,0,L,1122011218,0,121.10,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453389359,47328.00
01/21/2016 10:15,2,0.275,ACTIVE,211.93,348.96,59.944,1453389303,"201051344000900","219011344069620",32.24,-2.00,0,331.53,353.77,9.1,6.8,0.053,318866.1,318866.1,13057,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453389360,47329.00
01/21/2016 10:15,2,0.367,ACTIVE,212.38,337.84,59.944,1453389303,"201051344000648","219011344069620",31.03,-2.50,0,332.73,356.18,11.6,9.2,0.049,312432.5,312432.5,13146,0,0,0,L,1122011218,0,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453389361,47330.00
01/21/2016 10:15,2,0.340,ACTIVE,212.16,361.89,59.959,1453389303,"201051344000569","219011344069620",33.62,-1.50,0,334.54,366.70,11.7,9.3,0.049,320392.2,320392.2,12993,0,0,0,L,1122011218,0,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453389362,47331.00
01/21/2016 10:15,2,0.000,ALERT,211.93,301.17,59.975,1453389303,"201051344000983","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,314963.3,314963.3,13104,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453389364,47332.00
01/21/2016 10:15,2,0.000,ALERT,212.16,300.87,59.970,1453389303,"201051344001158","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,309937.3,309937.3,13210,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453389366,47333.00
01/21/2016 10:15,2,0.352,ACTIVE,212.61,351.07,59.975,1453389303,"201051344000576","219011344069620",32.40,-1.50,0,332.13,358.88,11.6,9.2,0.040,313560.3,313560.3,13074,0,0,0,L,1122011218,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453389366,47334.00
01/21/2016 10:15,2,0.064,ALERT,211.25,297.57,59.965,1453389303,"274151322000087","219011344069620",16.52,-1.00,0,295.76,311.99,1.1,0.0,0.000,558429.8,558429.8,6951,0,0,0,L,1151911521,0,121.55,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453389368,47335.00
01/21/2016 10:30,2,0.230,ACTIVE,212.83,338.14,60.002,1453390203,"201051344000645","219011344069620",30.73,-1.00,0,298.77,350.47,7.3,5.1,0.018,313666.5,313666.5,13105,0,0,0,L,1122011218,0,122.01,121.78,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453390204,47336.00
01/21/2016 10:30,2,0.061,ACTIVE_NO_POWER,211.93,298.17,60.002,1453390203,"274151322000085","219011344069620",20.65,-1.50,0,295.46,300.57,1.3,0.0,0.000,585958.2,585958.2,6942,0,0,0,L,1151911521,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453390205,47337.00
01/21/2016 10:30,2,0.000,ALERT,212.83,300.57,60.007,1453390203,"201051344000633","219011344069620",0.00,-3.00,0,296.06,302.37,0.0,0.0,0.000,305771.7,305771.7,13215,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453390207,47338.00
01/21/2016 10:30,2,0.000,ALERT,212.16,300.57,59.959,1453390203,"201051344000469","219011344069620",0.00,-4.00,0,296.96,302.68,0.0,0.0,0.000,307247.5,307247.5,13181,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453390209,47339.00
01/21/2016 10:30,2,0.000,ALERT,211.03,299.07,60.039,1453390203,"201051344000646","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,311566.3,311566.3,17819,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453390210,47340.00
01/21/2016 10:30,2,0.043,ALERT,211.25,298.47,60.007,1453390203,"274151322000052","219011344069620",30.08,-2.00,0,295.16,300.87,0.0,0.0,0.000,593732.4,593732.4,7006,0,0,0,L,1151911521,0,120.42,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453390212,47341.00
01/21/2016 10:30,2,0.000,ALERT,211.48,299.37,59.975,1453390203,"201051344000585","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,316489.9,316489.9,17814,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453390214,47342.00
01/21/2016 10:30,2,0.441,ACTIVE,211.25,336.34,60.049,1453390203,"201051344001230","219011344069620",30.69,-0.50,0,330.03,357.98,13.7,11.3,0.075,315050.6,315050.6,17840,0,0,0,L,1122011218,0,121.33,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453390215,47343.00
01/21/2016 10:30,2,0.090,ALERT,211.70,299.97,60.002,1453390203,"201051344000582","219011344069620",31.01,-3.50,0,297.87,301.77,2.8,0.8,0.000,309698.9,309698.9,17803,0,0,0,L,1122011218,0,121.33,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1453390217,47344.00
01/21/2016 10:30,2,0.000,ALERT,211.03,299.07,59.965,1453390203,"201051344000955","219011344069620",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,319038.5,319038.5,17792,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453390218,47345.00
01/21/2016 10:30,2,0.080,ALERT,211.93,337.54,60.002,1453390203,"274151322000094","219011344069620",27.71,-0.50,0,296.96,418.39,2.3,0.3,0.004,477765.9,477765.9,7295,0,0,0,L,1151911521,0,121.10,122.23,0002,-2,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453390220,47346.00
01/21/2016 10:30,2,0.000,ALERT,212.16,301.47,60.002,1453390203,"201051344000579","219011344069620",0.00,-2.50,0,298.47,303.58,0.0,0.0,0.000,320403.2,320403.2,13188,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453390222,47347.00
01/21/2016 10:30,2,0.189,ACTIVE,211.25,299.67,60.012,1453390203,"201051344000890","219011344069620",21.99,-1.50,0,297.57,302.07,4.3,2.2,0.000,317186.2,317186.2,17870,0,0,0,L,1122011218,0,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453390223,47348.00
01/21/2016 10:30,2,0.100,ALERT,211.70,299.07,60.002,1453390203,"201051344000438","219011344069620",32.42,-3.00,0,296.96,316.50,3.3,1.3,0.000,318979.8,318979.8,17823,0,0,0,L,1122011218,0,121.55,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453390225,47349.00
01/21/2016 10:30,2,0.000,ALERT,211.70,298.77,60.007,1453390203,"201051344000417","219011344069620",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,313068.0,313068.0,17897,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453390227,47350.00
01/21/2016 10:30,2,0.055,ALERT,211.93,299.37,59.996,1453390203,"274151322000083","219011344069620",16.54,-2.00,0,295.76,324.32,0.9,0.0,0.000,588040.2,588040.2,7033,0,0,0,L,1151911521,0,121.55,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1453390228,47351.00
01/21/2016 10:30,2,0.018,ALERT,212.38,299.07,59.996,1453390203,"274151322000076","219011344069620",29.40,-2.00,0,295.76,301.17,0.0,0.0,0.000,624651.7,624651.7,7025,0,0,0,L,1151911521,0,121.55,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453390230,47352.00
01/21/2016 10:30,2,0.350,ACTIVE,212.38,354.97,60.007,1453390203,"201051344000868","219011344069620",32.90,-1.50,0,332.73,363.39,11.7,9.4,0.057,304909.0,304909.0,13132,0,0,0,L,1122011218,0,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453390231,47353.00
01/21/2016 10:30,2,0.311,ACTIVE,211.93,348.96,59.986,1453390203,"274151322000095","219011344069620",32.34,1.50,0,333.63,376.92,10.1,7.9,0.049,617536.9,617536.9,7034,0,0,0,L,1151911521,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453390232,47354.00
01/21/2016 10:30,2,0.000,ALERT,211.93,300.57,59.996,1453390203,"201051344000988","219011344069620",0.00,-2.50,0,295.46,302.37,0.0,0.0,0.000,304693.3,304693.3,13192,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453390234,47355.00
01/21/2016 10:30,2,0.000,ALERT,211.25,298.77,60.007,1453390203,"201051344001025","219011344069620",0.00,-3.50,0,296.36,301.47,0.0,0.0,0.000,317090.3,317090.3,17797,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453390236,47356.00
01/21/2016 10:30,2,0.000,ALERT,212.16,301.17,59.965,1453390203,"201051344000458","219011344069620",0.00,-1.50,0,297.87,303.58,0.0,0.0,0.000,314822.9,314822.9,13183,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453390238,47357.00
01/21/2016 10:30,2,0.461,ACTIVE,212.83,339.04,59.986,1453390203,"201051344000853","219011344069620",20.50,-1.50,0,333.33,344.76,9.6,7.4,0.049,312321.5,312321.5,13094,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453390239,47358.00
01/21/2016 10:30,2,0.426,ACTIVE,211.93,337.54,59.991,1453390203,"201051344000685","219011344069620",20.97,-1.00,0,330.03,342.05,9.1,6.8,0.044,318595.0,318595.0,17835,0,0,0,L,1122011218,0,122.23,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453390240,47359.00
01/21/2016 10:30,2,0.416,ACTIVE,211.93,337.24,59.996,1453390203,"201051344000917","219011344069620",20.65,0.00,0,329.43,342.35,8.8,6.5,0.035,316356.6,316356.6,17813,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453390241,47360.00
01/21/2016 10:30,2,0.451,ACTIVE,212.16,348.36,59.986,1453390203,"201051344001145","219011344069620",32.16,-0.50,0,333.03,368.80,14.7,12.3,0.084,319874.5,319874.5,17794,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453390242,47361.00
01/21/2016 10:30,2,0.000,ALERT,211.70,298.77,59.991,1453390203,"201051344000651","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,313475.3,313475.3,17827,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453390243,47362.00
01/21/2016 10:30,2,0.045,ALERT,211.25,298.77,60.002,1453390203,"274151322000088","219011344069620",19.38,-1.00,0,295.46,311.69,0.9,0.0,0.000,570927.2,570927.2,6917,0,0,0,L,1151911521,0,121.78,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1453390245,47363.00
01/21/2016 10:30,2,0.000,ALERT,212.38,298.47,60.028,1453390203,"274151322000068","219011344069620",0.00,-1.00,0,294.86,299.67,0.0,0.0,0.000,478003.9,478003.9,7301,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453390247,47364.00
01/21/2016 10:30,2,0.000,ALERT,211.25,299.37,59.986,1453390203,"201051344001135","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,309905.0,309905.0,17815,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453390249,47365.00
01/21/2016 10:30,2,0.000,ALERT,211.93,301.47,59.991,1453390203,"201051344000594","219011344069620",0.00,-3.00,0,297.57,302.98,0.0,0.0,0.000,315803.8,315803.8,13204,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453390251,47366.00
01/21/2016 10:30,2,0.070,ALERT,211.70,299.07,59.996,1453390203,"201051344001203","219011344069620",31.13,-3.00,0,296.66,302.37,2.2,0.2,0.000,316414.0,316414.0,17817,0,0,0,L,1122011218,0,122.01,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1453390253,47367.00
01/21/2016 10:30,2,0.016,ALERT,211.48,299.67,60.002,1453390203,"274151322000054","219011344069620",33.16,-1.00,0,295.46,320.41,0.0,0.0,0.000,583286.6,583286.6,6912,0,0,0,L,1151911521,0,121.33,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453390255,47368.00
01/21/2016 10:30,2,0.000,ALERT,212.61,300.57,59.996,1453390203,"201051344000867","219011344069620",0.00,-2.50,0,296.96,302.98,0.0,0.0,0.000,305032.9,305032.9,13183,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453390256,47369.00
01/21/2016 10:30,2,0.203,ACTIVE,211.48,299.37,59.986,1453390203,"201051344001093","219011344069620",15.62,-1.00,0,296.66,300.57,3.2,1.2,0.000,315001.8,315001.8,17799,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453390257,47370.00
01/21/2016 10:30,2,0.342,ACTIVE,212.16,351.37,59.991,1453390203,"201051344000900","219011344069620",32.44,-1.50,0,333.93,362.49,11.2,8.9,0.071,318868.3,318868.3,13058,0,0,0,L,1122011218,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453390258,47371.00
01/21/2016 10:30,2,0.422,ACTIVE,212.61,342.05,60.023,1453390203,"201051344000648","219011344069620",31.57,-2.00,0,332.73,354.97,13.5,11.1,0.066,312435.3,312435.3,13147,0,0,0,L,1122011218,0,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453390259,47372.00
01/21/2016 10:30,2,0.387,ACTIVE,212.61,367.30,59.986,1453390203,"201051344000569","219011344069620",34.11,-0.50,0,332.73,375.11,13.4,11.0,0.062,320395.0,320395.0,12994,0,0,0,L,1122011218,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453390260,47373.00
01/21/2016 10:30,2,0.064,ALERT,212.38,301.17,60.023,1453390203,"201051344000983","219011344069620",32.68,-2.50,0,297.87,321.31,2.1,0.1,0.000,314963.3,314963.3,13106,0,0,0,L,1122011218,0,121.33,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1453390262,47374.00
01/21/2016 10:30,2,0.000,ALERT,212.61,301.17,60.002,1453390203,"201051344001158","219011344069620",0.00,-3.50,0,297.26,302.37,0.0,0.0,0.000,309937.3,309937.3,13212,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453390264,47375.00
01/21/2016 10:30,2,0.441,ACTIVE,213.06,340.25,59.986,1453390203,"201051344000576","219011344069620",31.23,-1.50,0,333.33,355.88,14.0,11.6,0.071,313563.2,313563.2,13075,0,0,0,L,1122011218,0,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453390264,47376.00
01/21/2016 10:30,2,0.072,ACTIVE_NO_POWER,211.70,297.87,59.981,1453390203,"274151322000087","219011344069620",19.70,-0.50,0,294.56,299.97,1.5,0.0,0.000,558429.8,558429.8,6953,0,0,0,L,1151911521,0,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453390265,47377.00
01/21/2016 10:45,2,0.018,ALERT,211.03,297.57,59.986,1453391103,"274151322000085","219011344069620",32.20,-1.00,0,295.76,314.40,0.0,0.0,0.000,585958.2,585958.2,6943,0,0,0,L,1151911521,0,121.55,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1453391106,47378.00
01/21/2016 10:45,2,0.000,ALERT,212.61,299.97,60.002,1453391103,"201051344000633","219011344069620",0.00,-3.00,0,296.96,302.37,0.0,0.0,0.000,305771.7,305771.7,13217,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453391108,47379.00
01/21/2016 10:45,2,0.000,ALERT,212.16,300.57,59.996,1453391103,"201051344000469","219011344069620",0.00,-4.00,0,297.57,302.68,0.0,0.0,0.000,307247.5,307247.5,13183,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453391110,47380.00
01/21/2016 10:45,2,0.000,ALERT,211.03,299.07,60.002,1453391103,"201051344000646","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,311566.3,311566.3,17821,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453391112,47381.00
01/21/2016 10:45,2,0.000,ALERT,211.25,298.77,60.002,1453391103,"274151322000052","219011344069620",0.00,-2.00,0,295.76,301.17,0.0,0.0,0.000,593732.4,593732.4,7008,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453391113,47382.00
01/21/2016 10:45,2,0.000,ALERT,211.48,299.67,60.002,1453391103,"201051344000585","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,316489.9,316489.9,17816,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453391115,47383.00
01/21/2016 10:45,2,0.291,ACTIVE,211.25,335.14,59.996,1453391103,"201051344001230","219011344069620",29.68,-0.50,0,329.43,356.18,8.8,6.6,0.031,315052.7,315052.7,17841,0,0,0,L,1122011218,0,121.78,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453391116,47384.00
01/21/2016 10:45,2,0.090,ALERT,211.70,300.27,59.991,1453391103,"201051344000582","219011344069620",29.16,-3.50,0,297.87,301.77,2.7,0.6,0.000,309699.0,309699.0,17805,0,0,0,L,1122011218,0,121.55,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453391118,47385.00
01/21/2016 10:45,2,0.000,ALERT,210.80,299.07,59.986,1453391103,"201051344000955","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,319038.5,319038.5,17794,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453391120,47386.00
01/21/2016 10:45,2,0.000,ALERT,211.25,297.26,60.007,1453391103,"274151322000094","219011344069620",42.84,-1.00,0,295.46,424.71,0.0,0.0,0.000,477765.9,477765.9,7297,0,0,0,L,1151911521,0,120.88,122.23,0002,-2,0,0,0,0,0,0,161,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453391121,47387.00
01/21/2016 10:45,2,0.000,ALERT,211.93,301.17,60.002,1453391103,"201051344000579","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,320403.2,320403.2,13190,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453391123,47388.00
01/21/2016 10:45,2,0.178,ACTIVE,211.03,299.37,60.012,1453391103,"201051344000890","219011344069620",17.99,-1.00,0,298.17,301.77,3.3,1.2,0.000,317186.6,317186.6,17871,0,0,0,L,1122011218,0,121.33,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453391124,47389.00
01/21/2016 10:45,2,0.102,ALERT,211.48,299.07,59.949,1453391103,"201051344000438","219011344069620",30.71,-2.50,0,297.26,315.90,3.2,1.2,0.000,318980.1,318980.1,17825,0,0,0,L,1122011218,0,121.55,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453391126,47390.00
01/21/2016 10:45,2,0.000,ALERT,211.48,298.47,59.996,1453391103,"201051344000417","219011344069620",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,313068.0,313068.0,17899,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453391128,47391.00
01/21/2016 10:45,2,0.018,ALERT,211.25,297.87,59.996,1453391103,"274151322000083","219011344069620",32.60,-1.50,0,296.66,321.01,0.0,0.0,0.000,588040.2,588040.2,7035,0,0,0,L,1151911521,0,120.88,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453391130,47392.00
01/21/2016 10:45,2,0.000,ALERT,211.70,297.57,59.996,1453391103,"274151322000076","219011344069620",0.00,-2.00,0,295.76,301.17,0.0,0.0,0.000,624651.7,624651.7,7027,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1453391131,47393.00
01/21/2016 10:45,2,0.242,ACTIVE,211.93,339.65,59.996,1453391103,"201051344000868","219011344069620",31.39,-2.00,0,333.03,359.78,7.8,5.6,0.022,304910.7,304910.7,13133,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453391132,47394.00
01/21/2016 10:45,2,0.180,ACTIVE,211.48,335.74,59.970,1453391103,"274151322000095","219011344069620",30.69,1.50,0,333.63,354.37,5.6,3.5,0.027,617538.2,617538.2,7035,0,0,0,L,1151911521,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453391133,47395.00
01/21/2016 10:45,2,0.000,ALERT,211.70,300.27,60.007,1453391103,"201051344000988","219011344069620",0.00,-2.50,0,296.06,302.37,0.0,0.0,0.000,304693.3,304693.3,13194,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453391135,47396.00
01/21/2016 10:45,2,0.000,ALERT,210.80,297.87,59.975,1453391103,"201051344001025","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,317090.3,317090.3,17799,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453391137,47397.00
01/21/2016 10:45,2,0.000,ALERT,211.70,299.97,59.986,1453391103,"201051344000458","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,314822.9,314822.9,13185,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453391139,47398.00
01/21/2016 10:45,2,0.297,ACTIVE,212.61,337.84,60.002,1453391103,"201051344000853","219011344069620",20.67,-1.50,0,332.73,345.06,6.2,4.1,0.018,312322.8,312322.8,13095,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453391140,47399.00
01/21/2016 10:45,2,0.283,ACTIVE,211.48,336.34,60.002,1453391103,"201051344000685","219011344069620",20.85,-1.00,0,330.93,342.95,6.0,3.9,0.013,318596.3,318596.3,17836,0,0,0,L,1122011218,0,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453391141,47400.00
01/21/2016 10:45,2,0.275,ACTIVE,211.48,336.04,59.996,1453391103,"201051344000917","219011344069620",20.36,0.00,0,330.03,342.65,5.7,3.5,0.013,316357.8,316357.8,17814,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453391141,47401.00
01/21/2016 10:45,2,0.285,ACTIVE,211.70,347.76,59.996,1453391103,"201051344001145","219011344069620",32.22,-0.50,0,333.63,362.19,9.3,7.1,0.035,319876.8,319876.8,17795,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453391142,47402.00
01/21/2016 10:45,2,0.000,ALERT,211.25,298.47,59.986,1453391103,"201051344000651","219011344069620",0.00,-4.00,0,296.96,300.57,0.0,0.0,0.000,313475.3,313475.3,17829,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453391144,47403.00
01/21/2016 10:45,2,0.008,ALERT,210.80,297.57,59.986,1453391103,"274151322000088","219011344069620",31.35,-0.50,0,296.06,308.69,0.0,0.0,0.000,570927.2,570927.2,6919,0,0,0,L,1151911521,0,121.55,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453391146,47404.00
01/21/2016 10:45,2,0.000,ALERT,211.93,296.96,59.991,1453391103,"274151322000068","219011344069620",0.00,-1.00,0,295.76,299.67,0.0,0.0,0.000,478003.9,478003.9,7303,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453391148,47405.00
01/21/2016 10:45,2,0.000,ALERT,211.03,299.37,60.002,1453391103,"201051344001135","219011344069620",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,309905.0,309905.0,17817,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453391150,47406.00
01/21/2016 10:45,2,0.000,ALERT,211.70,300.87,59.996,1453391103,"201051344000594","219011344069620",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,315803.8,315803.8,13206,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453391152,47407.00
01/21/2016 10:45,2,0.068,ALERT,211.03,298.77,60.007,1453391103,"201051344001203","219011344069620",29.26,-3.00,0,296.96,302.37,2.1,0.1,0.000,316414.0,316414.0,17819,0,0,0,L,1122011218,0,121.78,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453391154,47408.00
01/21/2016 10:45,2,0.016,ALERT,211.25,298.47,59.991,1453391103,"274151322000054","219011344069620",31.83,-1.00,0,296.36,321.01,0.0,0.0,0.000,583286.6,583286.6,6914,0,0,0,L,1151911521,0,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453391156,47409.00
01/21/2016 10:45,2,0.000,ALERT,212.38,299.97,59.986,1453391103,"201051344000867","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,305032.9,305032.9,13185,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453391157,47410.00
01/21/2016 10:45,2,0.141,ALERT,211.25,299.07,59.991,1453391103,"201051344001093","219011344069620",32.54,-1.50,0,297.26,321.01,4.6,2.5,0.000,315002.3,315002.3,17800,0,0,0,L,1122011218,0,121.10,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453391159,47411.00
01/21/2016 10:45,2,0.217,ACTIVE,211.93,337.54,59.996,1453391103,"201051344000900","219011344069620",30.87,-1.50,0,333.93,361.89,6.8,4.7,0.035,318869.9,318869.9,13059,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453391160,47412.00
01/21/2016 10:45,2,0.297,ACTIVE,212.38,337.54,60.018,1453391103,"201051344000648","219011344069620",31.19,-2.00,0,333.63,352.87,9.4,7.2,0.031,312437.5,312437.5,13148,0,0,0,L,1122011218,0,120.88,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453391161,47413.00
01/21/2016 10:45,2,0.283,ACTIVE,212.16,339.65,60.002,1453391103,"201051344000569","219011344069620",31.37,-0.50,0,333.03,372.41,9.0,6.7,0.031,320397.1,320397.1,12995,0,0,0,L,1122011218,0,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453391162,47414.00
01/21/2016 10:45,2,0.062,ALERT,211.93,300.87,59.991,1453391103,"201051344000983","219011344069620",31.23,-2.50,0,298.77,313.80,2.0,0.0,0.000,314963.3,314963.3,13108,0,0,0,L,1122011218,0,121.10,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453391164,47415.00
01/21/2016 10:45,2,0.000,ALERT,211.93,300.27,59.949,1453391103,"201051344001158","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,309937.3,309937.3,13214,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453391165,47416.00
01/21/2016 10:45,2,0.324,ACTIVE,212.61,338.14,59.996,1453391103,"201051344000576","219011344069620",29.98,-1.50,0,333.33,346.86,9.8,7.6,0.027,313565.5,313565.5,13076,0,0,0,L,1122011218,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453391166,47417.00
01/21/2016 10:45,2,0.031,ALERT,211.48,296.66,60.018,1453391103,"274151322000087","219011344069620",31.97,-0.50,0,294.86,308.09,0.0,0.0,0.000,558429.8,558429.8,6954,0,0,0,L,1151911521,0,121.10,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1453391168,47418.00
01/21/2016 10:45,2,0.213,ACTIVE,212.61,337.24,59.954,1453391103,"201051344000645","219011344069620",25.27,-1.00,0,333.03,345.96,5.5,3.4,0.000,313667.6,313667.6,13106,0,0,0,L,1122011218,1,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453391169,47419.00
01/21/2016 11:00,2,0.221,ALERT,212.61,337.84,59.938,1453392004,"201051344000645","219011344069620",28.19,-1.00,0,298.47,341.45,6.3,4.2,0.009,313668.5,313668.5,13107,0,0,0,L,1122011218,0,121.78,121.78,0002,-4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453392006,47420.00
01/21/2016 11:00,2,0.053,ALERT,211.70,298.77,59.965,1453392004,"274151322000085","219011344069620",15.47,-1.00,0,296.06,315.30,0.8,0.0,0.000,585958.2,585958.2,6945,0,0,0,L,1151911521,0,121.78,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453392007,47421.00
01/21/2016 11:00,2,0.000,ALERT,212.61,300.57,59.970,1453392004,"201051344000633","219011344069620",0.00,-3.00,0,296.36,302.07,0.0,0.0,0.000,305771.7,305771.7,13219,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453392009,47422.00
01/21/2016 11:00,2,0.000,ALERT,212.16,300.87,59.949,1453392004,"201051344000469","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,307247.5,307247.5,13185,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453392011,47423.00
01/21/2016 11:00,2,0.000,ALERT,211.03,298.47,59.949,1453392004,"201051344000646","219011344069620",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,311566.3,311566.3,17823,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453392013,47424.00
01/21/2016 11:00,2,0.000,ALERT,211.25,298.77,59.970,1453392004,"201051344000585","219011344069620",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,316489.9,316489.9,17818,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453392015,47425.00
01/21/2016 11:00,2,0.350,ACTIVE,211.25,340.25,59.965,1453392004,"201051344001230","219011344069620",31.33,0.00,0,329.43,346.26,11.1,8.8,0.049,315054.6,315054.6,17842,0,0,0,L,1122011218,0,121.55,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453392016,47426.00
01/21/2016 11:00,2,0.088,ALERT,211.70,299.67,59.965,1453392004,"201051344000582","219011344069620",30.30,-3.50,0,297.57,301.77,2.8,0.7,0.000,309699.2,309699.2,17807,0,0,0,L,1122011218,0,121.33,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453392018,47427.00
01/21/2016 11:00,2,0.000,ALERT,210.80,298.77,59.970,1453392004,"201051344000955","219011344069620",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,319038.5,319038.5,17796,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453392020,47428.00
01/21/2016 11:00,2,0.062,ALERT,211.48,319.81,59.949,1453392004,"274151322000094","219011344069620",25.74,-1.00,0,295.76,418.70,1.6,0.0,0.000,477765.9,477765.9,7299,0,0,0,L,1151911521,0,120.88,122.23,0002,-2,0,0,0,0,0,0,219,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453392022,47429.00
01/21/2016 11:00,2,0.000,ALERT,212.16,301.17,59.965,1453392004,"201051344000579","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,320403.2,320403.2,13192,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453392023,47430.00
01/21/2016 11:00,2,0.191,ACTIVE,211.03,299.07,59.959,1453392004,"201051344000890","219011344069620",19.16,-1.00,0,297.26,301.77,3.7,1.7,0.000,317187.0,317187.0,17872,0,0,0,L,1122011218,0,121.33,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453392024,47431.00
01/21/2016 11:00,2,0.102,ALERT,211.25,298.47,59.954,1453392004,"201051344000438","219011344069620",31.81,-2.50,0,296.66,309.29,3.3,1.3,0.000,318980.4,318980.4,17827,0,0,0,L,1122011218,0,121.55,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453392026,47432.00
01/21/2016 11:00,2,0.000,ALERT,211.25,297.87,59.954,1453392004,"201051344000417","219011344069620",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,313068.0,313068.0,17901,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453392028,47433.00
01/21/2016 11:00,2,0.018,ALERT,211.70,298.17,59.954,1453392004,"274151322000083","219011344069620",33.36,-1.50,0,296.36,321.31,0.0,0.0,0.000,588040.2,588040.2,7037,0,0,0,L,1151911521,0,120.88,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453392030,47434.00
01/21/2016 11:00,2,0.000,ALERT,212.16,298.17,59.944,1453392004,"274151322000076","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,624651.7,624651.7,7029,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453392032,47435.00
01/21/2016 11:00,2,0.314,ACTIVE,212.16,339.65,59.959,1453392004,"201051344000868","219011344069620",25.58,-1.00,0,332.73,351.07,8.2,5.9,0.031,304912.4,304912.4,13134,0,0,0,L,1122011218,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453392033,47436.00
01/21/2016 11:00,2,0.246,ACTIVE,211.70,346.56,59.996,1453392004,"274151322000095","219011344069620",31.97,1.50,0,333.03,351.07,8.0,5.8,0.040,617539.3,617539.3,7036,0,0,0,L,1151911521,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453392034,47437.00
01/21/2016 11:00,2,0.000,ALERT,211.70,300.27,59.954,1453392004,"201051344000988","219011344069620",0.00,-2.50,0,295.76,302.07,0.0,0.0,0.000,304693.3,304693.3,13196,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453392035,47438.00
01/21/2016 11:00,2,0.000,ALERT,211.03,297.87,59.949,1453392004,"201051344001025","219011344069620",0.00,-3.00,0,296.06,301.17,0.0,0.0,0.000,317090.3,317090.3,17801,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453392037,47439.00
01/21/2016 11:00,2,0.000,ALERT,211.93,300.87,59.949,1453392004,"201051344000458","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,314822.9,314822.9,13187,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453392039,47440.00
01/21/2016 11:00,2,0.387,ACTIVE,212.83,338.74,59.959,1453392004,"201051344000853","219011344069620",20.57,-1.50,0,332.73,342.65,8.1,5.8,0.035,312324.0,312324.0,13096,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453392040,47441.00
01/21/2016 11:00,2,0.359,ACTIVE,211.70,336.64,59.975,1453392004,"201051344000685","219011344069620",20.85,-1.00,0,321.01,350.17,7.6,5.4,0.031,318597.4,318597.4,17837,0,0,0,L,1122011218,0,122.23,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453392041,47442.00
01/21/2016 11:00,2,0.348,ACTIVE,211.70,336.64,59.954,1453392004,"201051344000917","219011344069620",20.75,0.00,0,329.13,341.75,7.3,5.2,0.031,316358.8,316358.8,17815,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453392042,47443.00
01/21/2016 11:00,2,0.391,ACTIVE,211.48,346.86,59.981,1453392004,"201051344001145","219011344069620",32.07,-0.50,0,333.03,358.88,12.7,10.3,0.071,319879.0,319879.0,17796,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453392043,47444.00
01/21/2016 11:00,2,0.000,ALERT,211.25,297.87,59.965,1453392004,"201051344000651","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,313475.3,313475.3,17831,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453392045,47445.00
01/21/2016 11:00,2,0.039,ALERT,211.03,298.47,59.954,1453392004,"274151322000088","219011344069620",16.20,-1.00,0,296.06,308.69,0.7,0.0,0.000,570927.2,570927.2,6921,0,0,0,L,1151911521,0,121.55,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453392047,47446.00
01/21/2016 11:00,2,0.000,ALERT,212.16,297.26,59.954,1453392004,"274151322000068","219011344069620",0.00,-1.00,0,295.76,299.37,0.0,0.0,0.000,478003.9,478003.9,7305,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453392049,47447.00
01/21/2016 11:00,2,0.000,ALERT,211.03,298.47,59.959,1453392004,"201051344001135","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,309905.0,309905.0,17819,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453392051,47448.00
01/21/2016 11:00,2,0.000,ALERT,211.70,301.17,59.965,1453392004,"201051344000594","219011344069620",0.00,-3.00,0,297.57,302.68,0.0,0.0,0.000,315803.8,315803.8,13208,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453392052,47449.00
01/21/2016 11:00,2,0.068,ALERT,211.25,298.17,59.959,1453392004,"201051344001203","219011344069620",30.57,-3.00,0,296.66,302.37,2.1,0.1,0.000,316414.0,316414.0,17821,0,0,0,L,1122011218,0,121.78,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453392054,47450.00
01/21/2016 11:00,2,0.016,ALERT,211.25,298.17,59.954,1453392004,"274151322000054","219011344069620",32.68,-1.00,0,296.66,315.90,0.0,0.0,0.000,583286.6,583286.6,6916,0,0,0,L,1151911521,0,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453392056,47451.00
01/21/2016 11:00,2,0.000,ALERT,212.16,299.97,59.965,1453392004,"201051344000867","219011344069620",0.00,-2.00,0,297.26,302.68,0.0,0.0,0.000,305032.9,305032.9,13187,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453392058,47452.00
01/21/2016 11:00,2,0.201,ALERT,211.25,298.47,59.938,1453392004,"201051344001093","219011344069620",13.36,-1.50,0,296.36,322.21,2.7,0.7,0.000,315002.9,315002.9,17802,0,0,0,L,1122011218,0,121.10,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453392059,47453.00
01/21/2016 11:00,2,0.287,ACTIVE,212.16,348.06,59.981,1453392004,"201051344000900","219011344069620",32.18,-1.50,0,330.93,355.28,9.4,7.1,0.057,318871.4,318871.4,13060,0,0,0,L,1122011218,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453392060,47454.00
01/21/2016 11:00,2,0.373,ACTIVE,212.38,337.54,59.965,1453392004,"201051344000648","219011344069620",31.05,-1.50,0,332.13,355.88,11.8,9.4,0.049,312439.5,312439.5,13149,0,0,0,L,1122011218,0,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453392061,47455.00
01/21/2016 11:00,2,0.340,ACTIVE,212.38,363.39,59.975,1453392004,"201051344000569","219011344069620",33.77,-0.50,0,332.73,368.20,11.7,9.4,0.053,320399.2,320399.2,12996,0,0,0,L,1122011218,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453392062,47456.00
01/21/2016 11:00,2,0.062,ALERT,211.93,300.87,59.970,1453392004,"201051344000983","219011344069620",32.26,-2.50,0,298.47,308.39,2.1,0.1,0.000,314963.3,314963.3,13110,0,0,0,L,1122011218,0,121.33,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453392064,47457.00
01/21/2016 11:00,2,0.000,ALERT,212.16,300.57,59.970,1453392004,"201051344001158","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,309937.3,309937.3,13216,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453392066,47458.00
01/21/2016 11:00,2,0.393,ACTIVE,212.83,339.34,59.965,1453392004,"201051344000576","219011344069620",30.59,-1.00,0,332.73,354.07,12.2,9.8,0.049,313567.6,313567.6,13077,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453392067,47459.00
01/21/2016 11:00,2,0.066,ALERT,211.48,297.57,59.975,1453392004,"274151322000087","219011344069620",17.59,-0.50,0,295.16,308.09,1.2,0.0,0.000,558429.8,558429.8,6956,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1453392068,47460.00
01/21/2016 11:00,2,0.043,ALERT,211.03,298.77,59.965,1453392004,"274151322000052","219011344069620",29.24,-2.00,0,296.66,300.27,0.0,0.0,0.000,593732.4,593732.4,7011,0,0,0,L,1151911521,1,120.65,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453392070,47461.00
01/21/2016 11:15,2,0.254,ACTIVE,212.38,354.07,60.023,1453392903,"201051344000645","219011344069620",32.92,-0.50,0,298.77,359.18,8.5,6.3,0.022,313669.7,313669.7,13109,0,0,0,L,1122011218,0,121.55,121.78,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453392904,47462.00
01/21/2016 11:15,2,0.068,ACTIVE_NO_POWER,211.25,298.47,59.986,1453392903,"274151322000085","219011344069620",22.78,-1.00,0,295.16,299.97,1.6,0.0,0.000,585958.2,585958.2,6947,0,0,0,L,1151911521,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453392905,47463.00
01/21/2016 11:15,2,0.000,ALERT,212.38,299.37,59.986,1453392903,"201051344000633","219011344069620",0.00,-3.00,0,296.66,302.07,0.0,0.0,0.000,305771.7,305771.7,13221,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453392907,47464.00
01/21/2016 11:15,2,0.000,ALERT,211.70,299.67,60.028,1453392903,"201051344000469","219011344069620",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,307247.5,307247.5,13187,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453392909,47465.00
