ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/21/2016 11:15,2,0.000,ALERT,210.80,299.07,59.986,1453392903,"201051344000646","219011344069620",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,311566.3,311566.3,17825,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453392911,47466.00
01/21/2016 11:15,2,0.043,ALERT,210.80,297.57,59.996,1453392903,"274151322000052","219011344069620",30.67,-1.50,0,294.86,300.57,0.0,0.0,0.000,593732.4,593732.4,7013,0,0,0,L,1151911521,0,120.42,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453392913,47467.00
01/21/2016 11:15,2,0.000,ALERT,211.25,299.07,59.996,1453392903,"201051344000585","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,316489.9,316489.9,17820,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453392914,47468.00
01/21/2016 11:15,2,0.516,ACTIVE,211.25,341.45,59.991,1453392903,"201051344001230","219011344069620",31.33,0.00,0,329.73,357.68,16.4,13.9,0.102,315057.3,315057.3,17843,0,0,0,L,1122011218,0,121.55,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453392915,47469.00
01/21/2016 11:15,2,0.150,ALERT,211.48,299.97,60.034,1453392903,"201051344000582","219011344069620",12.07,-3.00,0,297.57,301.17,1.9,0.0,0.000,309699.4,309699.4,17809,0,0,0,L,1122011218,0,121.33,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453392917,47470.00
01/21/2016 11:15,2,0.000,ALERT,210.57,299.07,59.991,1453392903,"201051344000955","219011344069620",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,319038.5,319038.5,17798,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453392919,47471.00
01/21/2016 11:15,2,0.084,ACTIVE,211.03,335.74,59.975,1453392903,"274151322000094","219011344069620",29.44,0.00,0,295.46,418.09,2.6,0.6,0.004,477765.9,477765.9,7301,0,0,0,L,1151911521,0,120.88,122.01,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453392920,47472.00
01/21/2016 11:15,2,0.000,ALERT,211.70,300.57,59.996,1453392903,"201051344000579","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,320403.2,320403.2,13194,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453392922,47473.00
01/21/2016 11:15,2,0.221,ACTIVE,210.80,299.07,59.986,1453392903,"201051344000890","219011344069620",21.27,-1.00,0,296.96,301.17,4.8,2.7,0.000,317187.5,317187.5,17873,0,0,0,L,1122011218,0,121.10,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453392923,47474.00
01/21/2016 11:15,2,0.100,ALERT,211.03,298.77,60.023,1453392903,"201051344000438","219011344069620",32.94,-2.50,0,295.16,322.21,3.4,1.4,0.000,318980.7,318980.7,17829,0,0,0,L,1122011218,0,121.33,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453392924,47475.00
01/21/2016 11:15,2,0.000,ALERT,211.03,298.17,59.996,1453392903,"201051344000417","219011344069620",0.00,-2.50,0,295.76,299.67,0.0,0.0,0.000,313068.0,313068.0,17903,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453392926,47476.00
01/21/2016 11:15,2,0.064,ALERT,211.25,298.17,59.986,1453392903,"274151322000083","219011344069620",20.57,-1.50,0,295.46,321.31,1.4,0.0,0.000,588040.2,588040.2,7039,0,0,0,L,1151911521,0,120.65,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1453392928,47477.00
01/21/2016 11:15,2,0.018,ALERT,211.48,297.57,59.986,1453392903,"274151322000076","219011344069620",30.36,-2.00,0,295.16,300.57,0.0,0.0,0.000,624651.7,624651.7,7031,0,0,0,L,1151911521,0,120.88,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453392930,47478.00
01/21/2016 11:15,2,0.430,ACTIVE,211.93,348.06,59.986,1453392903,"201051344000868","219011344069620",32.05,-1.00,0,333.03,363.69,14.0,11.6,0.080,304914.7,304914.7,13135,0,0,0,L,1122011218,0,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453392931,47479.00
01/21/2016 11:15,2,0.385,ACTIVE,211.25,354.97,59.981,1453392903,"274151322000095","219011344069620",32.90,2.00,0,333.33,360.08,12.9,10.5,0.075,617541.2,617541.2,7037,0,0,0,L,1151911521,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453392932,47480.00
01/21/2016 11:15,2,0.000,ALERT,211.70,299.67,59.959,1453392903,"201051344000988","219011344069620",0.00,-2.50,0,295.76,302.07,0.0,0.0,0.000,304693.3,304693.3,13198,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453392934,47481.00
01/21/2016 11:15,2,0.000,ALERT,210.80,298.17,59.996,1453392903,"201051344001025","219011344069620",0.00,-3.00,0,296.06,300.87,0.0,0.0,0.000,317090.3,317090.3,17803,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453392935,47482.00
01/21/2016 11:15,2,0.000,ALERT,211.48,299.97,60.023,1453392903,"201051344000458","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,314822.9,314822.9,13189,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453392937,47483.00
01/21/2016 11:15,2,0.512,ACTIVE,212.38,338.44,59.991,1453392903,"201051344000853","219011344069620",21.97,-1.50,0,333.63,344.45,11.4,9.1,0.062,312325.9,312325.9,13097,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453392938,47484.00
01/21/2016 11:15,2,0.500,ACTIVE,211.48,336.94,59.981,1453392903,"201051344000685","219011344069620",21.65,-0.50,0,329.13,342.95,11.0,8.7,0.053,318599.1,318599.1,17838,0,0,0,L,1122011218,0,122.01,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453392939,47485.00
01/21/2016 11:15,2,0.480,ACTIVE,211.25,336.64,59.944,1453392903,"201051344000917","219011344069620",21.75,0.50,0,328.22,342.35,10.6,8.3,0.049,316360.4,316360.4,17816,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453392940,47486.00
01/21/2016 11:15,2,0.559,ACTIVE,211.48,358.58,59.981,1453392903,"201051344001145","219011344069620",33.08,0.00,0,332.13,370.30,18.8,16.2,0.124,319882.1,319882.1,17797,0,0,0,L,1122011218,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453392941,47487.00
01/21/2016 11:15,2,0.000,ALERT,211.03,297.87,59.991,1453392903,"201051344000651","219011344069620",0.00,-3.50,0,296.06,299.67,0.0,0.0,0.000,313475.3,313475.3,17833,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453392943,47488.00
01/21/2016 11:15,2,0.057,ACTIVE_NO_POWER,210.80,297.87,59.981,1453392903,"274151322000088","219011344069620",22.28,-0.50,0,295.16,299.67,1.3,0.0,0.000,570927.2,570927.2,6923,0,0,0,L,1151911521,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453392944,47489.00
01/21/2016 11:15,2,0.000,ALERT,211.70,296.96,60.007,1453392903,"274151322000068","219011344069620",0.00,-0.50,0,294.56,298.77,0.0,0.0,0.000,478003.9,478003.9,7307,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453392945,47490.00
01/21/2016 11:15,2,0.000,ALERT,210.57,298.77,59.986,1453392903,"201051344001135","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,309905.0,309905.0,17821,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453392947,47491.00
01/21/2016 11:15,2,0.000,ALERT,211.25,299.97,59.991,1453392903,"201051344000594","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,315803.8,315803.8,13210,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453392949,47492.00
01/21/2016 11:15,2,0.143,ALERT,211.03,298.47,59.996,1453392903,"201051344001203","219011344069620",17.75,-3.00,0,296.36,301.77,2.6,0.6,0.000,316414.1,316414.1,17823,0,0,0,L,1122011218,0,121.55,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453392951,47493.00
01/21/2016 11:15,2,0.051,ALERT,211.03,298.17,59.991,1453392903,"274151322000054","219011344069620",17.04,-1.00,0,295.16,321.61,0.9,0.0,0.000,583286.6,583286.6,6918,0,0,0,L,1151911521,0,121.10,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453392953,47494.00
01/21/2016 11:15,2,0.000,ALERT,211.70,299.37,59.996,1453392903,"201051344000867","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,305032.9,305032.9,13189,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453392955,47495.00
01/21/2016 11:15,2,0.209,ACTIVE,210.80,298.47,59.991,1453392903,"201051344001093","219011344069620",19.40,-1.00,0,296.36,300.27,4.1,2.1,0.000,315003.2,315003.2,17804,0,0,0,L,1122011218,0,120.88,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453392956,47496.00
01/21/2016 11:15,2,0.455,ACTIVE,211.48,345.96,59.975,1453392903,"201051344000900","219011344069620",31.73,-1.00,0,333.93,366.70,14.7,12.3,0.110,318873.7,318873.7,13061,0,0,0,L,1122011218,0,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453392956,47497.00
01/21/2016 11:15,2,0.521,ACTIVE,211.93,343.85,59.986,1453392903,"201051344000648","219011344069620",31.71,-1.50,0,331.53,360.38,16.8,14.2,0.097,312442.3,312442.3,13150,0,0,0,L,1122011218,0,120.65,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453392957,47498.00
01/21/2016 11:15,2,0.492,ACTIVE,211.93,354.97,60.018,1453392903,"201051344000569","219011344069620",32.80,0.00,0,332.13,377.22,16.4,13.9,0.088,320402.0,320402.0,12997,0,0,0,L,1122011218,0,120.65,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453392958,47499.00
01/21/2016 11:15,2,0.121,ALERT,211.48,299.97,59.986,1453392903,"201051344000983","219011344069620",14.87,-2.50,0,297.87,323.72,1.8,0.0,0.000,314963.3,314963.3,13112,0,0,0,L,1122011218,0,120.88,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453392960,47500.00
01/21/2016 11:15,2,0.000,ALERT,211.70,299.67,59.991,1453392903,"201051344001158","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,309937.3,309937.3,13218,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453392962,47501.00
01/21/2016 11:15,2,0.533,ACTIVE,212.16,345.06,59.991,1453392903,"201051344000576","219011344069620",31.67,-1.00,0,332.43,359.18,17.1,14.6,0.102,313570.5,313570.5,13078,0,0,0,L,1122011218,0,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453392963,47502.00
01/21/2016 11:15,2,0.088,ACTIVE_NO_POWER,211.03,296.96,59.996,1453392903,"274151322000087","219011344069620",22.15,0.00,0,294.26,299.37,2.0,0.0,0.000,558429.8,558429.8,6958,0,0,0,L,1151911521,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453392964,47503.00
01/21/2016 11:30,2,0.256,ACTIVE,212.61,351.07,59.965,1453393803,"201051344000645","219011344069620",32.64,0.00,0,334.54,367.90,8.5,6.2,0.022,313671.3,313671.3,13110,0,0,0,L,1122011218,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453393804,47504.00
01/21/2016 11:30,2,0.068,ACTIVE_NO_POWER,211.70,298.17,59.981,1453393803,"274151322000085","219011344069620",22.54,-0.50,0,296.06,299.97,1.6,0.0,0.000,585958.2,585958.2,6948,0,0,0,L,1151911521,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453393805,47505.00
01/21/2016 11:30,2,0.000,ALERT,212.38,299.97,59.986,1453393803,"201051344000633","219011344069620",0.00,-3.00,0,296.36,301.47,0.0,0.0,0.000,305771.7,305771.7,13223,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453393807,47506.00
01/21/2016 11:30,2,0.000,ALERT,211.93,300.27,59.949,1453393803,"201051344000469","219011344069620",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,307247.5,307247.5,13189,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453393808,47507.00
01/21/2016 11:30,2,0.000,ALERT,210.57,298.47,59.944,1453393803,"201051344000646","219011344069620",0.00,-2.50,0,294.86,300.27,0.0,0.0,0.000,311566.3,311566.3,17827,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453393810,47508.00
01/21/2016 11:30,2,0.041,ALERT,211.03,297.57,59.986,1453393803,"274151322000052","219011344069620",30.49,-1.50,0,295.46,300.27,0.0,0.0,0.000,593732.4,593732.4,7015,0,0,0,L,1151911521,0,120.20,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453393812,47509.00
01/21/2016 11:30,2,0.000,ALERT,210.80,298.47,59.965,1453393803,"201051344000585","219011344069620",0.00,-1.50,0,294.86,300.57,0.0,0.0,0.000,316489.9,316489.9,17822,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453393814,47510.00
01/21/2016 11:30,2,0.486,ACTIVE,211.03,341.75,59.986,1453393803,"201051344001230","219011344069620",31.37,0.50,0,329.73,358.88,15.5,13.0,0.088,315060.7,315060.7,17844,0,0,0,L,1122011218,0,121.33,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453393815,47511.00
01/21/2016 11:30,2,0.088,ALERT,211.25,299.37,59.981,1453393803,"201051344000582","219011344069620",31.33,-3.00,0,296.06,301.47,2.9,0.8,0.000,309699.5,309699.5,17811,0,0,0,L,1122011218,0,121.33,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1453393816,47512.00
01/21/2016 11:30,2,0.000,ALERT,210.35,298.47,59.933,1453393803,"201051344000955","219011344069620",0.00,-2.00,0,295.16,300.57,0.0,0.0,0.000,319038.5,319038.5,17800,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453393818,47513.00
01/21/2016 11:30,2,0.080,ACTIVE,211.25,335.44,59.986,1453393803,"274151322000094","219011344069620",29.38,0.50,0,328.82,342.95,2.4,0.4,0.004,477766.0,477766.0,7302,0,0,0,L,1151911521,0,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453393819,47514.00
01/21/2016 11:30,2,0.000,ALERT,211.93,300.87,59.981,1453393803,"201051344000579","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,320403.2,320403.2,13196,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453393821,47515.00
01/21/2016 11:30,2,0.217,ACTIVE,210.57,298.47,59.981,1453393803,"201051344000890","219011344069620",20.81,-0.50,0,296.36,305.38,4.6,2.5,0.000,317188.1,317188.1,17874,0,0,0,L,1122011218,0,120.88,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453393822,47516.00
01/21/2016 11:30,2,0.102,ALERT,210.80,298.17,59.986,1453393803,"201051344000438","219011344069620",32.72,-2.00,0,295.16,324.92,3.4,1.4,0.000,318981.1,318981.1,17831,0,0,0,L,1122011218,0,121.33,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453393824,47517.00
01/21/2016 11:30,2,0.000,ALERT,210.80,297.57,60.028,1453393803,"201051344000417","219011344069620",0.00,-2.00,0,294.86,299.67,0.0,0.0,0.000,313068.0,313068.0,17905,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453393825,47518.00
01/21/2016 11:30,2,0.062,ACTIVE_NO_POWER,211.48,298.17,59.981,1453393803,"274151322000083","219011344069620",19.88,-1.00,0,296.06,300.27,1.2,0.0,0.000,588040.2,588040.2,7041,0,0,0,L,1151911521,0,120.88,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453393826,47519.00
01/21/2016 11:30,2,0.018,ALERT,211.70,297.57,59.981,1453393803,"274151322000076","219011344069620",30.04,-1.50,0,295.76,300.27,0.0,0.0,0.000,624651.7,624651.7,7033,0,0,0,L,1151911521,0,121.10,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453393828,47520.00
01/21/2016 11:30,2,0.387,ACTIVE,211.93,358.28,59.991,1453393803,"201051344000868","219011344069620",33.20,-1.00,0,333.33,364.59,13.0,10.7,0.062,304917.5,304917.5,13136,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453393829,47521.00
01/21/2016 11:30,2,0.361,ACTIVE,211.25,349.86,59.975,1453393803,"274151322000095","219011344069620",32.42,2.50,0,333.03,361.59,11.9,9.5,0.062,617543.8,617543.8,7038,0,0,0,L,1151911521,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453393830,47522.00
01/21/2016 11:30,2,0.000,ALERT,211.48,300.27,59.965,1453393803,"201051344000988","219011344069620",0.00,-2.00,0,295.46,301.47,0.0,0.0,0.000,304693.3,304693.3,13200,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453393832,47523.00
01/21/2016 11:30,2,0.000,ALERT,210.57,297.57,60.012,1453393803,"201051344001025","219011344069620",0.00,-2.50,0,294.56,300.87,0.0,0.0,0.000,317090.3,317090.3,17805,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453393834,47524.00
01/21/2016 11:30,2,0.000,ALERT,211.48,300.27,59.986,1453393803,"201051344000458","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,314822.9,314822.9,13191,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453393836,47525.00
01/21/2016 11:30,2,0.506,ACTIVE,212.38,339.34,59.991,1453393803,"201051344000853","219011344069620",21.29,-1.00,0,331.83,345.66,10.9,8.6,0.057,312328.1,312328.1,13098,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453393837,47526.00
01/21/2016 11:30,2,0.471,ACTIVE,211.25,337.24,59.975,1453393803,"201051344000685","219011344069620",21.43,0.00,0,329.73,345.06,10.2,8.0,0.053,318601.2,318601.2,17839,0,0,0,L,1122011218,0,122.01,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453393838,47527.00
01/21/2016 11:30,2,0.455,ACTIVE,211.03,336.64,60.007,1453393803,"201051344000917","219011344069620",21.27,1.00,0,329.13,342.65,9.8,7.6,0.049,316362.4,316362.4,17817,0,0,0,L,1122011218,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453393839,47528.00
01/21/2016 11:30,2,0.514,ACTIVE,211.03,353.77,59.986,1453393803,"201051344001145","219011344069620",32.64,0.50,0,332.73,369.40,17.1,14.5,0.110,319885.9,319885.9,17798,0,0,0,L,1122011218,0,121.10,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453393840,47529.00
01/21/2016 11:30,2,0.000,ALERT,210.80,297.57,59.975,1453393803,"201051344000651","219011344069620",0.00,-3.50,0,294.86,299.67,0.0,0.0,0.000,313475.3,313475.3,17835,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453393841,47530.00
01/21/2016 11:30,2,0.053,ACTIVE_NO_POWER,210.80,298.77,59.986,1453393803,"274151322000088","219011344069620",21.69,0.00,0,295.46,299.67,1.2,0.0,0.000,570927.2,570927.2,6924,0,0,0,L,1151911521,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453393842,47531.00
01/21/2016 11:30,2,0.000,ALERT,211.93,297.26,59.970,1453393803,"274151322000068","219011344069620",0.00,-0.50,0,295.16,298.77,0.0,0.0,0.000,478003.9,478003.9,7309,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453393844,47532.00
01/21/2016 11:30,2,0.000,ALERT,210.35,298.47,59.954,1453393803,"201051344001135","219011344069620",0.00,-2.50,0,295.46,300.87,0.0,0.0,0.000,309905.0,309905.0,17823,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453393846,47533.00
01/21/2016 11:30,2,0.000,ALERT,211.70,300.87,59.981,1453393803,"201051344000594","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,315803.8,315803.8,13212,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453393848,47534.00
01/21/2016 11:30,2,0.139,ACTIVE,211.03,298.17,59.986,1453393803,"201051344001203","219011344069620",15.68,-2.50,0,295.16,302.07,2.2,0.2,0.000,316414.2,316414.2,17825,0,0,0,L,1122011218,0,121.55,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453393849,47535.00
01/21/2016 11:30,2,0.047,ACTIVE_NO_POWER,211.03,298.77,59.975,1453393803,"274151322000054","219011344069620",12.23,-0.50,0,295.76,300.27,0.6,0.0,0.000,583286.6,583286.6,6920,0,0,0,L,1151911521,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453393850,47536.00
01/21/2016 11:30,2,0.000,ALERT,212.16,299.97,59.986,1453393803,"201051344000867","219011344069620",0.00,-2.00,0,296.66,302.07,0.0,0.0,0.000,305032.9,305032.9,13191,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453393852,47537.00
01/21/2016 11:30,2,0.203,ACTIVE,210.80,298.17,59.981,1453393803,"201051344001093","219011344069620",17.79,-0.50,0,294.86,299.97,3.7,1.6,0.000,315003.6,315003.6,17805,0,0,0,L,1122011218,0,120.88,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453393852,47538.00
01/21/2016 11:30,2,0.396,ACTIVE,211.93,356.48,59.981,1453393803,"201051344000900","219011344069620",32.92,-1.00,0,332.73,367.90,13.2,10.9,0.088,318876.5,318876.5,13062,0,0,0,L,1122011218,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453393853,47539.00
01/21/2016 11:30,2,0.510,ACTIVE,212.38,337.84,59.986,1453393803,"201051344000648","219011344069620",22.58,-1.50,0,332.43,361.29,11.7,9.4,0.062,312445.1,312445.1,13151,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453393854,47540.00
01/21/2016 11:30,2,0.443,ACTIVE,212.16,356.78,59.986,1453393803,"201051344000569","219011344069620",33.02,0.00,0,332.43,379.32,14.8,12.4,0.075,320405.3,320405.3,12998,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453393855,47541.00
01/21/2016 11:30,2,0.066,ALERT,211.93,300.57,59.986,1453393803,"201051344000983","219011344069620",32.98,-2.00,0,297.57,324.32,2.2,0.2,0.000,314963.4,314963.4,13114,0,0,0,L,1122011218,0,121.33,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1453393857,47542.00
01/21/2016 11:30,2,0.000,ALERT,211.93,299.97,59.986,1453393803,"201051344001158","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,309937.3,309937.3,13220,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453393859,47543.00
01/21/2016 11:30,2,0.498,ACTIVE,212.61,339.95,59.981,1453393803,"201051344000576","219011344069620",30.40,-1.00,0,332.13,362.79,15.3,12.9,0.080,313574.0,313574.0,13079,0,0,0,L,1122011218,0,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453393860,47544.00
01/21/2016 11:30,2,0.084,ACTIVE_NO_POWER,211.48,297.26,59.991,1453393803,"274151322000087","219011344069620",21.69,0.50,0,294.86,299.07,1.8,0.0,0.000,558429.8,558429.8,6959,0,0,0,L,1151911521,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453393861,47545.00
01/21/2016 11:45,2,0.230,ACTIVE,212.83,336.94,60.007,1453394703,"201051344000645","219011344069620",29.90,0.00,0,334.84,358.28,7.0,4.8,0.013,313672.5,313672.5,13111,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453394704,47546.00
01/21/2016 11:45,2,0.057,ACTIVE_NO_POWER,211.70,297.57,59.981,1453394703,"274151322000085","219011344069620",19.50,0.00,0,295.46,300.57,1.1,0.0,0.000,585958.2,585958.2,6949,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453394705,47547.00
01/21/2016 11:45,2,0.000,ALERT,212.61,300.27,59.981,1453394703,"201051344000633","219011344069620",0.00,-2.50,0,296.36,302.07,0.0,0.0,0.000,305771.7,305771.7,13225,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453394707,47548.00
01/21/2016 11:45,2,0.000,ALERT,212.38,300.57,59.981,1453394703,"201051344000469","219011344069620",0.00,-3.50,0,297.26,302.37,0.0,0.0,0.000,307247.5,307247.5,13191,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453394709,47549.00
01/21/2016 11:45,2,0.000,ALERT,211.25,299.07,59.975,1453394703,"201051344000646","219011344069620",0.00,-2.50,0,295.76,300.87,0.0,0.0,0.000,311566.3,311566.3,17829,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453394710,47550.00
01/21/2016 11:45,2,0.041,ALERT,211.03,298.77,59.954,1453394703,"274151322000052","219011344069620",29.66,-1.00,0,295.46,301.17,0.0,0.0,0.000,593732.4,593732.4,7017,0,0,0,L,1151911521,0,120.65,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453394712,47551.00
01/21/2016 11:45,2,0.000,ALERT,211.03,298.77,59.996,1453394703,"201051344000585","219011344069620",0.00,-1.50,0,295.76,301.17,0.0,0.0,0.000,316489.9,316489.9,17824,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453394714,47552.00
01/21/2016 11:45,2,0.381,ACTIVE,211.48,343.85,59.975,1453394703,"201051344001230","219011344069620",31.67,1.00,0,329.43,356.78,12.2,9.9,0.062,315063.4,315063.4,17845,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453394715,47553.00
01/21/2016 11:45,2,0.088,ALERT,211.70,299.97,59.949,1453394703,"201051344000582","219011344069620",30.65,-2.50,0,297.26,301.77,2.8,0.7,0.000,309699.7,309699.7,17813,0,0,0,L,1122011218,0,121.55,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453394717,47554.00
01/21/2016 11:45,2,0.000,ALERT,210.80,298.77,59.986,1453394703,"201051344000955","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,319038.5,319038.5,17802,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453394718,47555.00
01/21/2016 11:45,2,0.066,ACTIVE_NO_POWER,211.48,336.04,59.986,1453394703,"274151322000094","219011344069620",28.78,1.50,0,325.82,344.15,2.0,0.0,0.000,477766.0,477766.0,7303,0,0,0,L,1151911521,0,120.88,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453394719,47556.00
01/21/2016 11:45,2,0.000,ALERT,212.38,301.17,59.975,1453394703,"201051344000579","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,320403.2,320403.2,13198,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453394721,47557.00
01/21/2016 11:45,2,0.182,ACTIVE,211.03,299.07,59.938,1453394703,"201051344000890","219011344069620",21.65,0.00,0,297.26,301.77,4.0,1.9,0.000,317188.7,317188.7,17875,0,0,0,L,1122011218,0,121.33,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453394722,47558.00
01/21/2016 11:45,2,0.102,ALERT,211.48,298.77,59.965,1453394703,"201051344000438","219011344069620",32.07,-2.00,0,292.16,318.00,3.3,1.3,0.000,318981.4,318981.4,17833,0,0,0,L,1122011218,0,121.55,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453394724,47559.00
01/21/2016 11:45,2,0.000,ALERT,211.25,297.87,59.975,1453394703,"201051344000417","219011344069620",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,313068.0,313068.0,17907,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453394726,47560.00
01/21/2016 11:45,2,0.053,ACTIVE_NO_POWER,211.70,298.47,59.949,1453394703,"274151322000083","219011344069620",15.11,-0.50,0,296.06,301.17,0.8,0.0,0.000,588040.2,588040.2,7042,0,0,0,L,1151911521,0,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453394727,47561.00
01/21/2016 11:45,2,0.018,ALERT,212.16,297.87,59.975,1453394703,"274151322000076","219011344069620",28.96,-1.00,0,295.76,300.87,0.0,0.0,0.000,624651.7,624651.7,7035,0,0,0,L,1151911521,0,121.33,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453394728,47562.00
01/21/2016 11:45,2,0.336,ACTIVE,212.16,349.26,59.975,1453394703,"201051344000868","219011344069620",32.34,-0.50,0,332.73,362.19,11.0,8.7,0.044,304919.8,304919.8,13137,0,0,0,L,1122011218,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453394729,47563.00
01/21/2016 11:45,2,0.281,ACTIVE,211.70,348.36,59.975,1453394703,"274151322000095","219011344069620",32.24,3.30,0,333.93,358.58,9.2,7.0,0.044,617545.7,617545.7,7039,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453394730,47564.00
01/21/2016 11:45,2,0.000,ALERT,211.93,300.27,59.981,1453394703,"201051344000988","219011344069620",0.00,-2.00,0,295.76,302.37,0.0,0.0,0.000,304693.3,304693.3,13202,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453394732,47565.00
01/21/2016 11:45,2,0.000,ALERT,211.03,297.87,60.018,1453394703,"201051344001025","219011344069620",0.00,-2.50,0,295.76,301.47,0.0,0.0,0.000,317090.3,317090.3,17807,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453394734,47566.00
01/21/2016 11:45,2,0.000,ALERT,212.16,300.57,60.007,1453394703,"201051344000458","219011344069620",0.00,-0.50,0,297.87,303.58,0.0,0.0,0.000,314822.9,314822.9,13193,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453394736,47567.00
01/21/2016 11:45,2,0.428,ACTIVE,212.83,338.74,59.975,1453394703,"201051344000853","219011344069620",20.91,-0.50,0,333.33,345.36,9.1,6.8,0.049,312329.9,312329.9,13099,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453394737,47568.00
01/21/2016 11:45,2,0.393,ACTIVE,211.48,336.34,59.975,1453394703,"201051344000685","219011344069620",21.05,0.00,0,330.33,344.15,8.4,6.2,0.035,318602.8,318602.8,17840,0,0,0,L,1122011218,0,122.01,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453394738,47569.00
01/21/2016 11:45,2,0.385,ACTIVE,211.48,336.34,59.981,1453394703,"201051344000917","219011344069620",20.59,1.00,0,328.22,342.05,8.1,5.8,0.040,316364.0,316364.0,17818,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453394739,47570.00
01/21/2016 11:45,2,0.438,ACTIVE,211.25,337.84,59.975,1453394703,"201051344001145","219011344069620",30.95,0.50,0,333.03,367.90,13.8,11.3,0.080,319889.0,319889.0,17799,0,0,0,L,1122011218,0,121.33,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453394740,47571.00
01/21/2016 11:45,2,0.000,ALERT,210.80,297.26,59.981,1453394703,"201051344000651","219011344069620",0.00,-3.00,0,295.76,300.27,0.0,0.0,0.000,313475.3,313475.3,17837,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453394741,47572.00
01/21/2016 11:45,2,0.045,ACTIVE_NO_POWER,211.03,297.87,59.981,1453394703,"274151322000088","219011344069620",19.32,1.00,0,295.16,300.57,0.9,0.0,0.000,570927.2,570927.2,6925,0,0,0,L,1151911521,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453394742,47573.00
01/21/2016 11:45,2,0.000,ALERT,212.16,296.96,59.970,1453394703,"274151322000068","219011344069620",0.00,0.00,0,294.86,299.67,0.0,0.0,0.000,478003.9,478003.9,7311,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453394744,47574.00
01/21/2016 11:45,2,0.000,ALERT,210.80,298.47,60.023,1453394703,"201051344001135","219011344069620",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,309905.0,309905.0,17825,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453394746,47575.00
01/21/2016 11:45,2,0.000,ALERT,211.70,300.57,59.975,1453394703,"201051344000594","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,315803.8,315803.8,13214,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453394748,47576.00
01/21/2016 11:45,2,0.066,ALERT,211.25,298.17,59.991,1453394703,"201051344001203","219011344069620",30.91,-2.00,0,296.36,302.68,2.1,0.2,0.000,316414.2,316414.2,17826,0,0,0,L,1122011218,0,121.78,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453394750,47577.00
01/21/2016 11:45,2,0.014,ALERT,211.48,298.77,59.954,1453394703,"274151322000054","219011344069620",32.80,0.00,0,293.66,322.21,0.0,0.0,0.000,583286.6,583286.6,6921,0,0,0,L,1151911521,0,121.33,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453394751,47578.00
01/21/2016 11:45,2,0.000,ALERT,212.38,299.97,59.981,1453394703,"201051344000867","219011344069620",0.00,-2.00,0,297.57,302.98,0.0,0.0,0.000,305032.9,305032.9,13193,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453394753,47579.00
01/21/2016 11:45,2,0.199,ACTIVE,211.03,298.17,59.975,1453394703,"201051344001093","219011344069620",15.05,-0.50,0,296.06,300.87,3.0,1.0,0.000,315003.9,315003.9,17806,0,0,0,L,1122011218,0,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453394754,47580.00
01/21/2016 11:45,2,0.318,ACTIVE,212.16,354.37,59.986,1453394703,"201051344000900","219011344069620",32.82,-0.50,0,334.54,362.49,10.6,8.3,0.066,318878.8,318878.8,13063,0,0,0,L,1122011218,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453394755,47581.00
01/21/2016 11:45,2,0.408,ACTIVE,212.38,339.04,59.981,1453394703,"201051344000648","219011344069620",31.23,-1.00,0,331.53,351.97,12.9,10.6,0.062,312447.8,312447.8,13152,0,0,0,L,1122011218,0,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453394756,47582.00
01/21/2016 11:45,2,0.371,ACTIVE,212.38,366.40,59.986,1453394703,"201051344000569","219011344069620",34.13,0.50,0,333.63,374.21,12.9,10.5,0.053,320408.1,320408.1,12999,0,0,0,L,1122011218,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453394757,47583.00
01/21/2016 11:45,2,0.066,ALERT,212.16,300.57,59.981,1453394703,"201051344000983","219011344069620",32.50,-2.00,0,296.06,323.41,2.2,0.2,0.000,314963.4,314963.4,13116,0,0,0,L,1122011218,0,121.33,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453394759,47584.00
01/21/2016 11:45,2,0.000,ALERT,212.16,299.97,59.981,1453394703,"201051344001158","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,309937.3,309937.3,13222,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453394760,47585.00
01/21/2016 11:45,2,0.424,ACTIVE,212.83,339.65,59.986,1453394703,"201051344000576","219011344069620",31.05,-0.50,0,331.83,355.28,13.4,11.0,0.062,313576.9,313576.9,13080,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453394761,47586.00
01/21/2016 11:45,2,0.072,ACTIVE_NO_POWER,211.70,296.96,59.959,1453394703,"274151322000087","219011344069620",19.70,1.00,0,294.56,299.67,1.5,0.0,0.000,558429.8,558429.8,6960,0,0,0,L,1151911521,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453394762,47587.00
01/21/2016 12:00,2,0.221,ACTIVE,213.29,338.74,59.975,1453395603,"201051344000645","219011344069620",29.08,0.00,0,330.93,345.36,6.5,4.3,0.009,313673.7,313673.7,13112,0,0,0,L,1122011218,0,122.23,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453395604,47588.00
01/21/2016 12:00,2,0.055,ACTIVE_NO_POWER,212.38,299.37,60.007,1453395603,"274151322000085","219011344069620",17.67,0.50,0,295.76,301.17,1.0,0.0,0.000,585958.2,585958.2,6950,0,0,0,L,1151911521,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453395605,47589.00
01/21/2016 12:00,2,0.000,ALERT,213.51,301.47,60.007,1453395603,"201051344000633","219011344069620",0.00,-2.50,0,296.66,303.28,0.0,0.0,0.000,305771.7,305771.7,13227,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453395607,47590.00
01/21/2016 12:00,2,0.000,ALERT,212.83,301.77,59.991,1453395603,"201051344000469","219011344069620",0.00,-3.00,0,297.57,303.58,0.0,0.0,0.000,307247.5,307247.5,13193,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453395609,47591.00
01/21/2016 12:00,2,0.000,ALERT,211.70,299.37,59.975,1453395603,"201051344000646","219011344069620",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,311566.3,311566.3,17831,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453395610,47592.00
01/21/2016 12:00,2,0.041,ALERT,212.16,299.37,59.922,1453395603,"274151322000052","219011344069620",29.22,-0.50,0,295.76,301.77,0.0,0.0,0.000,593732.4,593732.4,7019,0,0,0,L,1151911521,0,121.10,122.68,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453395612,47593.00
01/21/2016 12:00,2,0.000,ALERT,211.93,299.67,59.975,1453395603,"201051344000585","219011344069620",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,316489.9,316489.9,17826,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453395614,47594.00
01/21/2016 12:00,2,0.355,ACTIVE,211.93,339.34,59.959,1453395603,"201051344001230","219011344069620",31.31,1.50,0,331.23,354.97,11.3,9.0,0.053,315065.8,315065.8,17846,0,0,0,L,1122011218,0,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453395615,47595.00
01/21/2016 12:00,2,0.088,ALERT,212.16,299.97,59.981,1453395603,"201051344000582","219011344069620",30.34,-2.50,0,297.26,301.47,2.7,0.7,0.000,309699.9,309699.9,17815,0,0,0,L,1122011218,0,121.78,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453395617,47596.00
01/21/2016 12:00,2,0.000,ALERT,211.25,299.37,59.986,1453395603,"201051344000955","219011344069620",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,319038.5,319038.5,17804,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453395619,47597.00
01/21/2016 12:00,2,0.061,ALERT,212.16,333.63,59.996,1453395603,"274151322000094","219011344069620",28.19,2.00,0,296.66,424.71,1.8,0.0,0.000,477766.0,477766.0,7304,0,0,0,L,1151911521,0,121.10,122.68,0002,0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453395620,47598.00
01/21/2016 12:00,2,0.000,ALERT,213.06,302.68,59.928,1453395603,"201051344000579","219011344069620",0.00,-1.50,0,299.07,304.48,0.0,0.0,0.000,320403.2,320403.2,13200,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453395622,47599.00
01/21/2016 12:00,2,0.174,ACTIVE,211.03,298.47,59.970,1453395603,"201051344000890","219011344069620",21.21,0.00,0,297.26,301.47,3.8,1.7,0.000,317189.1,317189.1,17876,0,0,0,L,1122011218,0,121.78,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453395623,47600.00
01/21/2016 12:00,2,0.100,ALERT,211.25,297.57,59.965,1453395603,"201051344000438","219011344069620",31.75,-1.50,0,291.55,311.09,3.2,1.2,0.000,318981.7,318981.7,17835,0,0,0,L,1122011218,0,121.78,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453395625,47601.00
01/21/2016 12:00,2,0.000,ALERT,211.48,297.57,59.965,1453395603,"201051344000417","219011344069620",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,313068.0,313068.0,17909,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453395627,47602.00
01/21/2016 12:00,2,0.020,ALERT,212.38,308.99,59.991,1453395603,"274151322000083","219011344069620",33.32,-0.50,0,296.06,321.91,0.0,0.0,0.000,588040.2,588040.2,7043,0,0,0,L,1151911521,0,121.10,122.68,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1453395629,47603.00
01/21/2016 12:00,2,0.000,ALERT,212.83,299.67,59.970,1453395603,"274151322000076","219011344069620",0.00,-1.00,0,296.06,301.77,0.0,0.0,0.000,624651.7,624651.7,7037,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453395631,47604.00
01/21/2016 12:00,2,0.312,ACTIVE,213.06,343.55,59.965,1453395603,"201051344000868","219011344069620",31.75,-0.50,0,333.33,356.48,10.1,7.8,0.040,304922.0,304922.0,13138,0,0,0,L,1122011218,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453395632,47605.00
01/21/2016 12:00,2,0.252,ACTIVE,212.38,343.85,59.965,1453395603,"274151322000095","219011344069620",31.87,3.30,0,333.93,353.77,8.1,5.9,0.040,617547.3,617547.3,7040,0,0,0,L,1151911521,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453395632,47606.00
01/21/2016 12:00,2,0.000,ALERT,212.61,301.77,59.965,1453395603,"201051344000988","219011344069620",0.00,-2.00,0,296.06,303.28,0.0,0.0,0.000,304693.3,304693.3,13204,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453395634,47607.00
01/21/2016 12:00,2,0.000,ALERT,211.70,298.47,59.970,1453395603,"201051344001025","219011344069620",0.00,-2.50,0,296.06,301.17,0.0,0.0,0.000,317090.3,317090.3,17809,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453395636,47608.00
01/21/2016 12:00,2,0.000,ALERT,212.61,302.07,59.970,1453395603,"201051344000458","219011344069620",0.00,-0.50,0,298.47,304.48,0.0,0.0,0.000,314822.9,314822.9,13195,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453395638,47609.00
01/21/2016 12:00,2,0.387,ACTIVE,213.51,339.95,59.975,1453395603,"201051344000853","219011344069620",20.91,-0.50,0,333.03,344.45,8.2,6.0,0.040,312331.6,312331.6,13100,0,0,0,L,1122011218,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453395639,47610.00
