ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/21/2016 12:00,2,0.357,ACTIVE,212.16,336.94,59.970,1453395603,"201051344000685","219011344069620",20.79,0.50,0,330.03,342.05,7.5,5.3,0.031,318604.3,318604.3,17841,0,0,0,L,1122011218,0,122.46,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453395640,47611.00
01/21/2016 12:00,2,0.350,ACTIVE,211.70,336.34,59.965,1453395603,"201051344000917","219011344069620",20.36,1.50,0,328.82,340.85,7.2,5.1,0.031,316365.4,316365.4,17819,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453395641,47612.00
01/21/2016 12:00,2,0.398,ACTIVE,211.93,344.76,59.959,1453395603,"201051344001145","219011344069620",31.83,1.00,0,330.03,361.59,12.8,10.5,0.071,319891.8,319891.8,17800,0,0,0,L,1122011218,0,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453395642,47613.00
01/21/2016 12:00,2,0.000,ALERT,211.70,298.17,59.933,1453395603,"201051344000651","219011344069620",0.00,-3.00,0,295.76,300.27,0.0,0.0,0.000,313475.3,313475.3,17839,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453395644,47614.00
01/21/2016 12:00,2,0.041,ACTIVE_NO_POWER,211.70,298.47,59.975,1453395603,"274151322000088","219011344069620",17.63,1.00,0,295.76,301.17,0.7,0.0,0.000,570927.2,570927.2,6926,0,0,0,L,1151911521,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453395644,47615.00
01/21/2016 12:00,2,0.000,ALERT,212.83,298.17,59.949,1453395603,"274151322000068","219011344069620",0.00,0.00,0,295.46,300.27,0.0,0.0,0.000,478003.9,478003.9,7313,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453395646,47616.00
01/21/2016 12:00,2,0.000,ALERT,211.48,299.37,59.975,1453395603,"201051344001135","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,309905.0,309905.0,17827,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453395648,47617.00
01/21/2016 12:00,2,0.000,ALERT,212.38,302.37,59.965,1453395603,"201051344000594","219011344069620",0.00,-2.00,0,297.57,303.88,0.0,0.0,0.000,315803.8,315803.8,13216,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453395650,47618.00
01/21/2016 12:00,2,0.066,ALERT,211.93,299.07,59.975,1453395603,"201051344001203","219011344069620",30.51,-2.00,0,296.06,302.37,2.1,0.1,0.000,316414.3,316414.3,17828,0,0,0,L,1122011218,0,122.23,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453395652,47619.00
01/21/2016 12:00,2,0.014,ALERT,211.93,298.77,59.981,1453395603,"274151322000054","219011344069620",32.44,0.50,0,293.36,318.30,0.0,0.0,0.000,583286.6,583286.6,6923,0,0,0,L,1151911521,0,121.55,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453395654,47620.00
01/21/2016 12:00,2,0.000,ALERT,213.06,301.47,60.002,1453395603,"201051344000867","219011344069620",0.00,-2.00,0,297.26,303.88,0.0,0.0,0.000,305032.9,305032.9,13195,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453395655,47621.00
01/21/2016 12:00,2,0.197,ACTIVE,211.70,299.37,59.975,1453395603,"201051344001093","219011344069620",13.46,-0.50,0,296.36,300.27,2.7,0.7,0.000,315004.1,315004.1,17807,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453395657,47622.00
01/21/2016 12:00,2,0.293,ACTIVE,212.83,349.56,59.981,1453395603,"201051344000900","219011344069620",32.36,-0.50,0,333.03,361.59,9.7,7.4,0.057,318880.8,318880.8,13064,0,0,0,L,1122011218,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453395658,47623.00
01/21/2016 12:00,2,0.373,ACTIVE,213.06,339.34,60.018,1453395603,"201051344000648","219011344069620",30.93,-1.00,0,332.73,349.86,11.7,9.4,0.053,312450.4,312450.4,13153,0,0,0,L,1122011218,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453395659,47624.00
01/21/2016 12:00,2,0.348,ACTIVE,213.06,362.49,59.975,1453395603,"201051344000569","219011344069620",33.75,0.50,0,333.33,371.81,11.9,9.6,0.049,320410.7,320410.7,13000,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453395659,47625.00
01/21/2016 12:00,2,0.068,ALERT,212.83,302.07,59.975,1453395603,"201051344000983","219011344069620",32.20,-1.50,0,295.16,318.30,2.2,0.2,0.000,314963.5,314963.5,13118,0,0,0,L,1122011218,0,121.78,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453395661,47626.00
01/21/2016 12:00,2,0.000,ALERT,213.06,302.07,59.970,1453395603,"201051344001158","219011344069620",0.00,-2.50,0,297.57,303.28,0.0,0.0,0.000,309937.3,309937.3,13224,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453395663,47627.00
01/21/2016 12:00,2,0.389,ACTIVE,213.74,341.15,59.965,1453395603,"201051344000576","219011344069620",31.01,0.00,0,332.13,349.56,12.2,9.9,0.053,313579.6,313579.6,13081,0,0,0,L,1122011218,0,122.23,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453395664,47628.00
01/21/2016 12:00,2,0.068,ACTIVE_NO_POWER,212.38,298.47,59.959,1453395603,"274151322000087","219011344069620",18.09,1.50,0,295.16,300.57,1.2,0.0,0.000,558429.8,558429.8,6961,0,0,0,L,1151911521,0,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453395665,47629.00
01/21/2016 12:15,2,0.217,ACTIVE,213.74,339.04,59.986,1453396503,"201051344000645","219011344069620",29.48,0.50,0,314.70,355.88,6.5,4.3,0.013,313674.8,313674.8,13113,0,0,0,L,1122011218,0,122.46,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453396504,47630.00
01/21/2016 12:15,2,0.055,ACTIVE_NO_POWER,212.61,299.67,60.023,1453396503,"274151322000085","219011344069620",18.07,0.50,0,297.57,301.77,1.0,0.0,0.000,585958.2,585958.2,6951,0,0,0,L,1151911521,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453396505,47631.00
01/21/2016 12:15,2,0.000,ALERT,213.74,302.07,59.975,1453396503,"201051344000633","219011344069620",0.00,-2.00,0,297.87,303.58,0.0,0.0,0.000,305771.7,305771.7,13229,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453396507,47632.00
01/21/2016 12:15,2,0.000,ALERT,213.29,302.37,59.975,1453396503,"201051344000469","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,307247.5,307247.5,13195,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453396509,47633.00
01/21/2016 12:15,2,0.000,ALERT,211.93,299.97,60.007,1453396503,"201051344000646","219011344069620",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,311566.3,311566.3,17833,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453396511,47634.00
01/21/2016 12:15,2,0.041,ALERT,212.16,299.97,59.959,1453396503,"274151322000052","219011344069620",29.30,-0.50,0,297.57,302.37,0.0,0.0,0.000,593732.4,593732.4,7021,0,0,0,L,1151911521,0,121.33,122.68,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453396512,47635.00
01/21/2016 12:15,2,0.000,ALERT,212.16,300.27,59.970,1453396503,"201051344000585","219011344069620",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,316489.9,316489.9,17828,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453396514,47636.00
01/21/2016 12:15,2,0.361,ACTIVE,212.61,341.15,59.981,1453396503,"201051344001230","219011344069620",31.43,1.50,0,331.53,348.36,11.5,9.2,0.053,315068.0,315068.0,17847,0,0,0,L,1122011218,0,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453396515,47637.00
01/21/2016 12:15,2,0.086,ALERT,212.83,300.87,59.970,1453396503,"201051344000582","219011344069620",30.40,-2.50,0,297.87,302.37,2.7,0.7,0.000,309700.0,309700.0,17817,0,0,0,L,1122011218,0,122.01,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453396517,47638.00
01/21/2016 12:15,2,0.000,ALERT,211.93,300.27,59.944,1453396503,"201051344000955","219011344069620",0.00,-1.50,0,296.06,301.17,0.0,0.0,0.000,319038.5,319038.5,17806,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453396519,47639.00
01/21/2016 12:15,2,0.062,ACTIVE_NO_POWER,212.61,336.64,59.970,1453396503,"274151322000094","219011344069620",28.43,2.00,0,298.17,418.70,1.8,0.0,0.000,477766.0,477766.0,7306,0,0,0,L,1151911521,0,121.55,122.91,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453396520,47640.00
01/21/2016 12:15,2,0.000,ALERT,213.29,302.98,59.975,1453396503,"201051344000579","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,320403.2,320403.2,13202,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453396522,47641.00
01/21/2016 12:15,2,0.176,ACTIVE,212.16,300.57,59.922,1453396503,"201051344000890","219011344069620",21.47,0.50,0,296.96,302.37,3.9,1.8,0.000,317189.5,317189.5,17877,0,0,0,L,1122011218,0,122.01,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453396523,47642.00
01/21/2016 12:15,2,0.105,ALERT,212.38,302.37,59.970,1453396503,"201051344000438","219011344069620",28.94,-1.50,0,291.55,310.49,3.1,1.1,0.000,318982.0,318982.0,17837,0,0,0,L,1122011218,0,122.23,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453396524,47643.00
01/21/2016 12:15,2,0.000,ALERT,212.61,299.37,59.970,1453396503,"201051344000417","219011344069620",0.00,-1.50,0,295.46,300.87,0.0,0.0,0.000,313068.0,313068.0,17911,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453396526,47644.00
01/21/2016 12:15,2,0.020,ALERT,213.06,299.97,59.970,1453396503,"274151322000083","219011344069620",33.38,0.00,0,296.96,322.51,0.0,0.0,0.000,588040.2,588040.2,7045,0,0,0,L,1151911521,0,121.55,122.91,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453396528,47645.00
01/21/2016 12:15,2,0.000,ALERT,213.29,299.97,60.002,1453396503,"274151322000076","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,624651.7,624651.7,7039,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453396530,47646.00
01/21/2016 12:15,2,0.320,ACTIVE,213.29,345.36,60.002,1453396503,"201051344000868","219011344069620",31.89,0.00,0,333.63,352.87,10.4,8.1,0.044,304923.9,304923.9,13139,0,0,0,L,1122011218,0,122.01,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453396531,47647.00
01/21/2016 12:15,2,0.256,ACTIVE,212.61,345.66,59.975,1453396503,"274151322000095","219011344069620",31.87,3.70,0,335.14,351.37,8.3,6.1,0.044,617548.7,617548.7,7041,0,0,0,L,1151911521,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453396532,47648.00
01/21/2016 12:15,2,0.000,ALERT,213.06,302.07,59.981,1453396503,"201051344000988","219011344069620",0.00,-1.50,0,297.57,303.88,0.0,0.0,0.000,304693.3,304693.3,13206,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453396534,47649.00
01/21/2016 12:15,2,0.000,ALERT,211.93,299.07,59.975,1453396503,"201051344001025","219011344069620",0.00,-2.00,0,296.96,302.07,0.0,0.0,0.000,317090.3,317090.3,17811,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453396535,47650.00
01/21/2016 12:15,2,0.000,ALERT,212.83,302.07,59.975,1453396503,"201051344000458","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,314822.9,314822.9,13197,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453396537,47651.00
01/21/2016 12:15,2,0.402,ACTIVE,213.96,340.25,60.002,1453396503,"201051344000853","219011344069620",20.69,0.00,0,334.24,345.36,8.4,6.2,0.040,312333.0,312333.0,13101,0,0,0,L,1122011218,0,122.46,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453396538,47652.00
01/21/2016 12:15,2,0.359,ACTIVE,212.61,337.54,59.981,1453396503,"201051344000685","219011344069620",21.01,0.50,0,329.73,342.05,7.7,5.5,0.035,318605.6,318605.6,17842,0,0,0,L,1122011218,0,122.68,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453396539,47653.00
01/21/2016 12:15,2,0.361,ACTIVE,212.38,336.94,59.970,1453396503,"201051344000917","219011344069620",20.42,1.50,0,329.13,341.15,7.5,5.3,0.035,316366.7,316366.7,17820,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453396540,47654.00
01/21/2016 12:15,2,0.404,ACTIVE,212.38,346.86,59.970,1453396503,"201051344001145","219011344069620",32.07,1.00,0,333.33,355.88,13.2,10.8,0.071,319894.4,319894.4,17801,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453396541,47655.00
01/21/2016 12:15,2,0.000,ALERT,212.16,298.77,60.012,1453396503,"201051344000651","219011344069620",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,313475.3,313475.3,17841,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453396543,47656.00
01/21/2016 12:15,2,0.043,ACTIVE_NO_POWER,212.16,299.37,59.959,1453396503,"274151322000088","219011344069620",18.33,1.50,0,297.57,301.47,0.8,0.0,0.000,570927.2,570927.2,6927,0,0,0,L,1151911521,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453396544,47657.00
01/21/2016 12:15,2,0.000,ALERT,213.06,298.77,59.965,1453396503,"274151322000068","219011344069620",0.00,0.50,0,297.26,300.57,0.0,0.0,0.000,478003.9,478003.9,7315,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453396545,47658.00
01/21/2016 12:15,2,0.000,ALERT,211.70,299.37,59.970,1453396503,"201051344001135","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,309905.0,309905.0,17829,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453396547,47659.00
01/21/2016 12:15,2,0.000,ALERT,212.61,302.37,59.965,1453396503,"201051344000594","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,315803.8,315803.8,13218,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453396549,47660.00
01/21/2016 12:15,2,0.064,ALERT,211.93,299.37,59.986,1453396503,"201051344001203","219011344069620",30.59,-2.00,0,297.26,302.98,2.1,0.1,0.000,316414.3,316414.3,17830,0,0,0,L,1122011218,0,122.23,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453396551,47661.00
01/21/2016 12:15,2,0.014,ALERT,212.16,300.27,60.012,1453396503,"274151322000054","219011344069620",32.48,0.50,0,295.76,318.61,0.0,0.0,0.000,583286.6,583286.6,6925,0,0,0,L,1151911521,0,121.78,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453396553,47662.00
01/21/2016 12:15,2,0.000,ALERT,213.29,301.47,59.975,1453396503,"201051344000867","219011344069620",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,305032.9,305032.9,13197,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453396555,47663.00
01/21/2016 12:15,2,0.193,ALERT,211.93,299.37,59.965,1453396503,"201051344001093","219011344069620",13.86,0.00,0,297.26,322.51,2.7,0.7,0.000,315004.3,315004.3,17808,0,0,0,L,1122011218,0,121.55,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1453396556,47664.00
01/21/2016 12:15,2,0.297,ACTIVE,213.06,349.86,59.970,1453396503,"201051344000900","219011344069620",32.38,0.00,0,335.44,356.78,9.8,7.5,0.062,318882.6,318882.6,13065,0,0,0,L,1122011218,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453396557,47665.00
01/21/2016 12:15,2,0.379,ACTIVE,213.29,339.34,59.975,1453396503,"201051344000648","219011344069620",31.17,-0.50,0,333.93,355.28,12.0,9.7,0.053,312452.7,312452.7,13154,0,0,0,L,1122011218,0,121.78,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453396558,47666.00
01/21/2016 12:15,2,0.354,ACTIVE,213.29,362.79,59.975,1453396503,"201051344000569","219011344069620",33.75,1.00,0,335.44,369.10,12.2,9.9,0.049,320413.0,320413.0,13001,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453396559,47667.00
01/21/2016 12:15,2,0.066,ALERT,213.06,301.77,59.975,1453396503,"201051344000983","219011344069620",32.24,-1.50,0,295.46,307.18,2.2,0.2,0.000,314963.5,314963.5,13120,0,0,0,L,1122011218,0,122.01,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453396561,47668.00
01/21/2016 12:15,2,0.000,ALERT,213.06,301.47,59.970,1453396503,"201051344001158","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,309937.3,309937.3,13226,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453396563,47669.00
01/21/2016 12:15,2,0.389,ACTIVE,213.51,339.95,59.965,1453396503,"201051344000576","219011344069620",31.01,0.00,0,333.33,346.26,12.2,9.9,0.053,313582.0,313582.0,13082,0,0,0,L,1122011218,0,122.23,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453396564,47670.00
01/21/2016 12:15,2,0.068,ACTIVE_NO_POWER,212.61,298.77,59.970,1453396503,"274151322000087","219011344069620",18.41,1.50,0,296.96,300.87,1.2,0.0,0.000,558429.8,558429.8,6962,0,0,0,L,1151911521,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453396564,47671.00
01/21/2016 12:30,2,0.219,ACTIVE,213.29,338.74,60.028,1453397403,"201051344000645","219011344069620",27.75,0.50,0,318.30,354.97,6.2,4.0,0.009,313675.8,313675.8,13114,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453397404,47672.00
01/21/2016 12:30,2,0.051,ALERT,212.16,299.07,59.986,1453397403,"274151322000085","219011344069620",13.58,1.00,0,286.44,315.90,0.7,0.0,0.000,585958.2,585958.2,6952,0,0,0,L,1151911521,0,121.78,122.23,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1453397406,47673.00
01/21/2016 12:30,2,0.000,ALERT,213.29,301.47,59.996,1453397403,"201051344000633","219011344069620",0.00,-2.00,0,286.14,303.58,0.0,0.0,0.000,305771.7,305771.7,13231,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453397408,47674.00
01/21/2016 12:30,2,0.000,ALERT,212.61,301.77,60.028,1453397403,"201051344000469","219011344069620",0.00,-3.00,0,287.05,303.88,0.0,0.0,0.000,307247.5,307247.5,13197,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453397410,47675.00
01/21/2016 12:30,2,0.000,ALERT,211.03,298.77,59.965,1453397403,"201051344000646","219011344069620",0.00,-2.00,0,285.54,302.37,0.0,0.0,0.000,311566.3,311566.3,17835,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453397412,47676.00
01/21/2016 12:30,2,0.041,ALERT,211.93,299.67,59.991,1453397403,"274151322000052","219011344069620",28.80,0.00,0,286.14,302.07,0.0,0.0,0.000,593732.4,593732.4,7023,0,0,0,L,1151911521,0,120.65,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453397414,47677.00
01/21/2016 12:30,2,0.000,ALERT,211.48,299.07,59.996,1453397403,"201051344000585","219011344069620",0.00,-1.00,0,285.54,302.37,0.0,0.0,0.000,316489.9,316489.9,17830,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453397416,47678.00
01/21/2016 12:30,2,0.344,ACTIVE,211.48,336.34,60.002,1453397403,"201051344001230","219011344069620",30.12,1.50,0,322.21,348.66,10.5,8.2,0.049,315070.1,315070.1,17848,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453397417,47679.00
01/21/2016 12:30,2,0.086,ALERT,211.93,299.97,60.002,1453397403,"201051344000582","219011344069620",30.04,-2.50,0,286.74,302.98,2.6,0.6,0.000,309700.2,309700.2,17819,0,0,0,L,1122011218,0,121.78,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453397418,47680.00
01/21/2016 12:30,2,0.000,ALERT,211.03,299.07,60.007,1453397403,"201051344000955","219011344069620",0.00,-1.00,0,285.84,302.07,0.0,0.0,0.000,319038.5,319038.5,17808,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453397420,47681.00
01/21/2016 12:30,2,0.061,ALERT,211.93,311.99,59.996,1453397403,"274151322000094","219011344069620",25.11,2.00,0,286.14,423.81,1.6,0.0,0.000,477766.0,477766.0,7307,0,0,0,L,1151911521,0,121.33,122.46,0002,-0,0,0,0,0,0,0,81,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453397422,47682.00
01/21/2016 12:30,2,0.000,ALERT,212.83,302.07,59.991,1453397403,"201051344000579","219011344069620",0.00,-1.00,0,288.85,304.78,0.0,0.0,0.000,320403.2,320403.2,13204,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453397424,47683.00
01/21/2016 12:30,2,0.172,ACTIVE,211.25,299.37,60.002,1453397403,"201051344000890","219011344069620",20.63,0.50,0,286.74,302.68,3.6,1.6,0.000,317189.9,317189.9,17878,0,0,0,L,1122011218,0,121.55,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453397425,47684.00
01/21/2016 12:30,2,0.100,ALERT,211.48,298.77,60.007,1453397403,"201051344000438","219011344069620",31.49,-1.50,0,286.14,309.89,3.2,1.2,0.000,318982.3,318982.3,17839,0,0,0,L,1122011218,0,121.78,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453397426,47685.00
01/21/2016 12:30,2,0.000,ALERT,211.70,298.47,60.002,1453397403,"201051344000417","219011344069620",0.00,-1.00,0,285.24,301.77,0.0,0.0,0.000,313068.0,313068.0,17913,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453397428,47686.00
01/21/2016 12:30,2,0.020,ALERT,211.93,299.07,59.991,1453397403,"274151322000083","219011344069620",33.12,0.00,0,286.74,323.11,0.0,0.0,0.000,588040.2,588040.2,7047,0,0,0,L,1151911521,0,121.10,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453397430,47687.00
01/21/2016 12:30,2,0.000,ALERT,212.61,299.37,60.012,1453397403,"274151322000076","219011344069620",0.00,-0.50,0,286.44,302.07,0.0,0.0,0.000,624651.7,624651.7,7041,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453397432,47688.00
01/21/2016 12:30,2,0.295,ACTIVE,212.83,342.05,60.002,1453397403,"201051344000868","219011344069620",31.61,0.00,0,333.93,350.77,9.5,7.3,0.035,304925.7,304925.7,13140,0,0,0,L,1122011218,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453397433,47689.00
01/21/2016 12:30,2,0.229,ACTIVE,212.16,343.55,60.002,1453397403,"274151322000095","219011344069620",31.85,3.70,0,334.84,351.37,7.4,5.2,0.031,617550.1,617550.1,7042,0,0,0,L,1151911521,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453397434,47690.00
01/21/2016 12:30,2,0.000,ALERT,212.38,300.87,60.034,1453397403,"201051344000988","219011344069620",0.00,-1.50,0,285.24,303.58,0.0,0.0,0.000,304693.3,304693.3,13208,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453397436,47691.00
01/21/2016 12:30,2,0.000,ALERT,211.25,298.17,60.007,1453397403,"201051344001025","219011344069620",0.00,-2.00,0,285.84,302.07,0.0,0.0,0.000,317090.3,317090.3,17813,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453397438,47692.00
01/21/2016 12:30,2,0.000,ALERT,212.61,301.47,60.002,1453397403,"201051344000458","219011344069620",0.00,-0.50,0,288.25,304.48,0.0,0.0,0.000,314822.9,314822.9,13199,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453397439,47693.00
01/21/2016 12:30,2,0.365,ACTIVE,213.29,339.34,60.002,1453397403,"201051344000853","219011344069620",20.81,0.00,0,325.22,344.45,7.7,5.5,0.031,312334.4,312334.4,13102,0,0,0,L,1122011218,0,122.23,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453397441,47694.00
01/21/2016 12:30,2,0.326,ACTIVE,211.93,337.24,60.044,1453397403,"201051344000685","219011344069620",21.01,0.50,0,321.91,342.65,7.0,4.8,0.022,318606.8,318606.8,17843,0,0,0,L,1122011218,0,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453397442,47695.00
01/21/2016 12:30,2,0.326,ACTIVE,211.93,336.34,60.007,1453397403,"201051344000917","219011344069620",20.61,1.50,0,320.71,341.75,6.8,4.7,0.022,316367.8,316367.8,17821,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453397442,47696.00
01/21/2016 12:30,2,0.373,ACTIVE,211.93,342.05,60.012,1453397403,"201051344001145","219011344069620",31.53,1.00,0,333.03,356.18,12.0,9.6,0.062,319896.8,319896.8,17802,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453397443,47697.00
01/21/2016 12:30,2,0.000,ALERT,211.48,298.47,60.007,1453397403,"201051344000651","219011344069620",0.00,-2.50,0,285.54,301.47,0.0,0.0,0.000,313475.3,313475.3,17843,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453397445,47698.00
01/21/2016 12:30,2,0.041,ACTIVE_NO_POWER,211.70,298.77,59.996,1453397403,"274151322000088","219011344069620",16.54,2.00,0,286.44,301.47,0.7,0.0,0.000,570927.2,570927.2,6928,0,0,0,L,1151911521,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453397446,47699.00
01/21/2016 12:30,2,0.000,ALERT,212.61,298.17,59.959,1453397403,"274151322000068","219011344069620",0.00,0.50,0,285.84,300.57,0.0,0.0,0.000,478003.9,478003.9,7317,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453397448,47700.00
01/21/2016 12:30,2,0.000,ALERT,211.25,299.37,60.012,1453397403,"201051344001135","219011344069620",0.00,-1.50,0,286.14,301.77,0.0,0.0,0.000,309905.0,309905.0,17831,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453397450,47701.00
01/21/2016 12:30,2,0.000,ALERT,212.16,301.47,60.002,1453397403,"201051344000594","219011344069620",0.00,-2.00,0,287.65,303.88,0.0,0.0,0.000,315803.8,315803.8,13220,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453397452,47702.00
01/21/2016 12:30,2,0.066,ALERT,211.70,298.77,60.002,1453397403,"201051344001203","219011344069620",30.26,-2.00,0,286.14,302.98,2.1,0.1,0.000,316414.3,316414.3,17832,0,0,0,L,1122011218,0,122.01,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453397454,47703.00
01/21/2016 12:30,2,0.014,ALERT,211.93,299.07,59.996,1453397403,"274151322000054","219011344069620",32.28,0.50,0,286.14,318.61,0.0,0.0,0.000,583286.6,583286.6,6927,0,0,0,L,1151911521,0,121.33,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453397456,47704.00
01/21/2016 12:30,2,0.000,ALERT,213.06,300.87,59.991,1453397403,"201051344000867","219011344069620",0.00,-1.50,0,287.35,303.88,0.0,0.0,0.000,305032.9,305032.9,13199,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453397457,47705.00
01/21/2016 12:30,2,0.197,ALERT,211.48,299.07,60.002,1453397403,"201051344001093","219011344069620",11.85,0.00,0,285.84,323.41,2.4,0.4,0.000,315004.7,315004.7,17810,0,0,0,L,1122011218,0,121.55,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453397459,47706.00
01/21/2016 12:30,2,0.277,ACTIVE,212.61,345.96,59.991,1453397403,"201051344000900","219011344069620",31.93,0.00,0,334.84,355.88,9.0,6.8,0.053,318884.3,318884.3,13066,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453397460,47707.00
01/21/2016 12:30,2,0.330,ACTIVE,213.06,347.16,60.018,1453397403,"201051344000648","219011344069620",32.18,-0.50,0,333.63,354.37,10.8,8.5,0.040,312454.9,312454.9,13155,0,0,0,L,1122011218,0,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453397461,47708.00
01/21/2016 12:30,2,0.336,ACTIVE,212.83,360.38,60.007,1453397403,"201051344000569","219011344069620",33.50,1.00,0,334.24,368.80,11.4,9.1,0.049,320415.3,320415.3,13002,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453397462,47709.00
01/21/2016 12:30,2,0.066,ALERT,212.61,301.17,59.949,1453397403,"201051344000983","219011344069620",31.99,-1.50,0,288.25,312.29,2.2,0.2,0.000,314963.5,314963.5,13122,0,0,0,L,1122011218,0,121.55,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453397464,47710.00
01/21/2016 12:30,2,0.000,ALERT,212.61,301.17,60.002,1453397403,"201051344001158","219011344069620",0.00,-2.50,0,287.35,303.28,0.0,0.0,0.000,309937.3,309937.3,13228,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453397466,47711.00
01/21/2016 12:30,2,0.375,ACTIVE,213.29,339.65,59.996,1453397403,"201051344000576","219011344069620",30.55,0.00,0,329.13,346.26,11.7,9.3,0.049,313584.3,313584.3,13083,0,0,0,L,1122011218,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453397466,47712.00
01/21/2016 12:30,2,0.064,ACTIVE_NO_POWER,211.93,298.17,59.986,1453397403,"274151322000087","219011344069620",16.80,2.00,0,285.54,301.17,1.1,0.0,0.000,558429.8,558429.8,6963,0,0,0,L,1151911521,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453397467,47713.00
01/21/2016 12:45,2,0.223,ALERT,212.61,337.54,59.970,1453398303,"201051344000645","219011344069620",28.53,1.00,0,299.67,342.05,6.5,4.3,0.013,313676.8,313676.8,13115,0,0,0,L,1122011218,0,121.78,121.78,0002,-2,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453398305,47714.00
01/21/2016 12:45,2,0.053,ACTIVE_NO_POWER,211.48,297.87,59.975,1453398303,"274151322000085","219011344069620",17.55,1.00,0,296.06,300.57,0.9,0.0,0.000,585958.2,585958.2,6954,0,0,0,L,1151911521,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453398306,47715.00
01/21/2016 12:45,2,0.000,ALERT,212.61,299.67,59.970,1453398303,"201051344000633","219011344069620",0.00,-2.00,0,296.96,302.98,0.0,0.0,0.000,305771.7,305771.7,13233,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453398308,47716.00
01/21/2016 12:45,2,0.000,ALERT,211.93,299.97,59.970,1453398303,"201051344000469","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,307247.5,307247.5,13199,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453398309,47717.00
01/21/2016 12:45,2,0.000,ALERT,210.57,298.17,59.965,1453398303,"201051344000646","219011344069620",0.00,-1.50,0,295.76,300.87,0.0,0.0,0.000,311566.3,311566.3,17837,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453398311,47718.00
01/21/2016 12:45,2,0.041,ALERT,211.03,297.87,60.007,1453398303,"274151322000052","219011344069620",29.18,0.00,0,296.06,301.17,0.0,0.0,0.000,593732.4,593732.4,7025,0,0,0,L,1151911521,0,120.42,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453398313,47719.00
01/21/2016 12:45,2,0.000,ALERT,210.80,298.17,59.970,1453398303,"201051344000585","219011344069620",0.00,-1.00,0,295.76,300.87,0.0,0.0,0.000,316489.9,316489.9,17832,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453398315,47720.00
01/21/2016 12:45,2,0.350,ACTIVE,210.80,342.05,59.933,1453398303,"201051344001230","219011344069620",31.51,2.00,0,329.43,348.06,11.2,8.9,0.049,315072.2,315072.2,17849,0,0,0,L,1122011218,0,121.33,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453398316,47721.00
01/21/2016 12:45,2,0.086,ALERT,211.25,299.07,59.975,1453398303,"201051344000582","219011344069620",30.32,-2.00,0,296.96,301.77,2.7,0.6,0.000,309700.3,309700.3,17821,0,0,0,L,1122011218,0,121.10,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453398318,47722.00
01/21/2016 12:45,2,0.000,ALERT,210.57,298.17,60.012,1453398303,"201051344000955","219011344069620",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,319038.5,319038.5,17810,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453398319,47723.00
01/21/2016 12:45,2,0.084,ACTIVE_NO_POWER,211.48,335.74,59.965,1453398303,"274151322000094","219011344069620",22.82,2.50,0,296.66,418.09,1.9,0.0,0.000,477766.0,477766.0,7309,0,0,0,L,1151911521,0,120.88,122.23,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453398320,47724.00
01/21/2016 12:45,2,0.000,ALERT,211.93,300.57,59.975,1453398303,"201051344000579","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,320403.2,320403.2,13206,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453398322,47725.00
01/21/2016 12:45,2,0.174,ACTIVE,210.57,298.47,59.975,1453398303,"201051344000890","219011344069620",21.23,0.50,0,296.66,301.77,3.8,1.7,0.000,317190.3,317190.3,17879,0,0,0,L,1122011218,0,121.10,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453398323,47726.00
01/21/2016 12:45,2,0.102,ALERT,211.03,298.17,59.944,1453398303,"201051344000438","219011344069620",31.73,-1.00,0,291.55,311.69,3.3,1.2,0.000,318982.6,318982.6,17841,0,0,0,L,1122011218,0,121.33,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453398325,47727.00
01/21/2016 12:45,2,0.000,ALERT,211.03,297.57,59.970,1453398303,"201051344000417","219011344069620",0.00,-1.00,0,295.46,300.27,0.0,0.0,0.000,313068.0,313068.0,17915,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453398327,47728.00
01/21/2016 12:45,2,0.018,ALERT,211.48,312.59,60.007,1453398303,"274151322000083","219011344069620",33.28,0.00,0,293.36,324.02,0.0,0.0,0.000,588040.2,588040.2,7049,0,0,0,L,1151911521,0,120.88,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453398329,47729.00
01/21/2016 12:45,2,0.000,ALERT,211.70,298.17,59.954,1453398303,"274151322000076","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,624651.7,624651.7,7043,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453398330,47730.00
01/21/2016 12:45,2,0.312,ACTIVE,211.93,343.55,59.933,1453398303,"201051344000868","219011344069620",31.75,0.00,0,333.33,351.67,10.2,7.9,0.035,304927.6,304927.6,13141,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453398331,47731.00
01/21/2016 12:45,2,0.250,ACTIVE,211.48,343.85,59.986,1453398303,"274151322000095","219011344069620",31.89,4.00,0,333.63,350.47,8.1,5.9,0.040,617551.5,617551.5,7043,0,0,0,L,1151911521,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453398332,47732.00
01/21/2016 12:45,2,0.000,ALERT,211.70,299.67,59.991,1453398303,"201051344000988","219011344069620",0.00,-1.50,0,296.06,302.37,0.0,0.0,0.000,304693.3,304693.3,13210,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453398334,47733.00
01/21/2016 12:45,2,0.000,ALERT,210.80,297.57,59.970,1453398303,"201051344001025","219011344069620",0.00,-2.00,0,295.46,301.47,0.0,0.0,0.000,317090.3,317090.3,17815,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453398336,47734.00
01/21/2016 12:45,2,0.000,ALERT,211.70,300.27,59.970,1453398303,"201051344000458","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,314822.9,314822.9,13201,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453398338,47735.00
01/21/2016 12:45,2,0.389,ACTIVE,212.61,338.14,59.965,1453398303,"201051344000853","219011344069620",20.65,0.00,0,334.24,345.06,8.2,6.0,0.035,312335.8,312335.8,13103,0,0,0,L,1122011218,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453398339,47736.00
01/21/2016 12:45,2,0.352,ACTIVE,211.48,336.34,59.970,1453398303,"201051344000685","219011344069620",20.79,1.00,0,330.33,341.45,7.5,5.3,0.027,318608.1,318608.1,17844,0,0,0,L,1122011218,0,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453398340,47737.00
01/21/2016 12:45,2,0.354,ACTIVE,211.25,335.74,59.975,1453398303,"201051344000917","219011344069620",20.40,2.00,0,329.73,341.45,7.3,5.2,0.031,316369.1,316369.1,17822,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453398341,47738.00
01/21/2016 12:45,2,0.395,ACTIVE,211.48,346.56,59.975,1453398303,"201051344001145","219011344069620",32.03,1.50,0,331.83,354.97,12.8,10.5,0.071,319899.3,319899.3,17803,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453398342,47739.00
01/21/2016 12:45,2,0.000,ALERT,211.03,297.57,59.970,1453398303,"201051344000651","219011344069620",0.00,-2.50,0,295.46,300.27,0.0,0.0,0.000,313475.3,313475.3,17845,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453398344,47740.00
01/21/2016 12:45,2,0.043,ACTIVE_NO_POWER,211.25,298.17,59.975,1453398303,"274151322000088","219011344069620",18.71,2.50,0,296.06,300.57,0.8,0.0,0.000,570927.2,570927.2,6929,0,0,0,L,1151911521,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453398345,47741.00
01/21/2016 12:45,2,0.000,ALERT,212.16,297.26,59.975,1453398303,"274151322000068","219011344069620",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,478003.9,478003.9,7319,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453398347,47742.00
01/21/2016 12:45,2,0.000,ALERT,210.57,298.17,59.975,1453398303,"201051344001135","219011344069620",0.00,-1.50,0,296.06,301.47,0.0,0.0,0.000,309905.0,309905.0,17833,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453398348,47743.00
01/21/2016 12:45,2,0.000,ALERT,211.48,300.27,59.981,1453398303,"201051344000594","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,315803.8,315803.8,13222,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453398350,47744.00
01/21/2016 12:45,2,0.066,ALERT,211.03,297.87,59.970,1453398303,"201051344001203","219011344069620",30.51,-1.50,0,295.76,302.37,2.1,0.1,0.000,316414.3,316414.3,17834,0,0,0,L,1122011218,0,121.55,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453398352,47745.00
01/21/2016 12:45,2,0.014,ALERT,211.03,297.57,59.991,1453398303,"274151322000054","219011344069620",32.38,1.00,0,292.46,318.91,0.0,0.0,0.000,583286.6,583286.6,6929,0,0,0,L,1151911521,0,121.10,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453398354,47746.00
01/21/2016 12:45,2,0.000,ALERT,212.16,299.37,59.975,1453398303,"201051344000867","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,305032.9,305032.9,13201,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453398356,47747.00
01/21/2016 12:45,2,0.193,ACTIVE,211.03,298.17,59.975,1453398303,"201051344001093","219011344069620",13.74,0.50,0,296.06,300.87,2.7,0.7,0.000,315004.9,315004.9,17812,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453398357,47748.00
01/21/2016 12:45,2,0.297,ACTIVE,211.93,348.66,59.975,1453398303,"201051344000900","219011344069620",32.30,0.50,0,334.24,356.18,9.7,7.4,0.057,318886.0,318886.0,13067,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453398357,47749.00
01/21/2016 12:45,2,0.375,ACTIVE,212.16,337.54,59.981,1453398303,"201051344000648","219011344069620",30.91,0.00,0,333.33,351.97,11.8,9.4,0.053,312457.1,312457.1,13156,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453398358,47750.00
01/21/2016 12:45,2,0.348,ACTIVE,212.16,362.79,59.981,1453398303,"201051344000569","219011344069620",33.73,1.50,0,333.63,368.50,11.8,9.5,0.049,320417.6,320417.6,13003,0,0,0,L,1122011218,0,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453398359,47751.00
01/21/2016 12:45,2,0.066,ALERT,211.93,300.27,59.959,1453398303,"201051344000983","219011344069620",32.18,-1.00,0,292.46,309.89,2.2,0.2,0.000,314963.6,314963.6,13124,0,0,0,L,1122011218,0,121.33,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453398361,47752.00
01/21/2016 12:45,2,0.000,ALERT,211.93,299.97,59.986,1453398303,"201051344001158","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,309937.3,309937.3,13230,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453398363,47753.00
01/21/2016 12:45,2,0.387,ACTIVE,212.38,338.44,59.991,1453398303,"201051344000576","219011344069620",30.97,0.50,0,333.33,345.96,12.2,9.9,0.053,313586.7,313586.7,13084,0,0,0,L,1122011218,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453398364,47754.00
01/21/2016 12:45,2,0.068,ACTIVE_NO_POWER,211.48,296.96,59.991,1453398303,"274151322000087","219011344069620",18.23,2.00,0,295.16,299.97,1.3,0.0,0.000,558429.8,558429.8,6964,0,0,0,L,1151911521,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453398365,47755.00
