ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/21/2016 13:00,2,0.219,ACTIVE,212.83,337.54,59.975,1453399203,"201051344000645","219011344069620",29.06,1.50,0,311.99,365.19,6.5,4.3,0.013,313677.9,313677.9,13117,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453399204,47756.00
01/21/2016 13:00,2,0.055,ACTIVE_NO_POWER,211.48,298.77,59.970,1453399203,"274151322000085","219011344069620",18.05,1.50,0,295.76,300.57,1.0,0.0,0.000,585958.2,585958.2,6955,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453399205,47757.00
01/21/2016 13:00,2,0.000,ALERT,212.83,300.57,59.986,1453399203,"201051344000633","219011344069620",0.00,-1.50,0,296.36,301.77,0.0,0.0,0.000,305771.7,305771.7,13235,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453399207,47758.00
01/21/2016 13:00,2,0.000,ALERT,212.38,300.87,59.981,1453399203,"201051344000469","219011344069620",0.00,-2.50,0,296.96,302.07,0.0,0.0,0.000,307247.5,307247.5,13201,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453399209,47759.00
01/21/2016 13:00,2,0.000,ALERT,211.48,299.37,59.986,1453399203,"201051344000646","219011344069620",0.00,-1.50,0,294.86,300.27,0.0,0.0,0.000,311566.3,311566.3,17839,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453399210,47760.00
01/21/2016 13:00,2,0.041,ALERT,211.48,299.67,59.970,1453399203,"274151322000052","219011344069620",29.30,0.00,0,295.76,300.87,0.0,0.0,0.000,593732.4,593732.4,7027,0,0,0,L,1151911521,0,120.88,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453399212,47761.00
01/21/2016 13:00,2,0.000,ALERT,211.48,299.07,60.023,1453399203,"201051344000585","219011344069620",0.00,-0.50,0,295.76,300.57,0.0,0.0,0.000,316489.9,316489.9,17834,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453399214,47762.00
01/21/2016 13:00,2,0.365,ACTIVE,211.48,340.25,59.996,1453399203,"201051344001230","219011344069620",31.43,2.50,0,329.73,350.77,11.7,9.3,0.062,315074.4,315074.4,17850,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453399215,47763.00
01/21/2016 13:00,2,0.086,ALERT,211.93,299.97,59.981,1453399203,"201051344000582","219011344069620",30.40,-2.00,0,296.96,301.17,2.7,0.6,0.000,309700.5,309700.5,17823,0,0,0,L,1122011218,0,121.55,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453399217,47764.00
01/21/2016 13:00,2,0.000,ALERT,211.03,299.07,59.965,1453399203,"201051344000955","219011344069620",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,319038.5,319038.5,17812,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453399218,47765.00
01/21/2016 13:00,2,0.061,ALERT,211.70,336.04,59.981,1453399203,"274151322000094","219011344069620",28.43,3.00,0,296.06,418.09,1.8,0.0,0.000,477766.0,477766.0,7310,0,0,0,L,1151911521,0,121.33,122.23,0002,1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453399220,47766.00
01/21/2016 13:00,2,0.000,ALERT,212.16,301.17,59.981,1453399203,"201051344000579","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,320403.2,320403.2,13208,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453399222,47767.00
01/21/2016 13:00,2,0.174,ACTIVE,211.25,299.37,59.996,1453399203,"201051344000890","219011344069620",21.51,1.00,0,296.66,301.17,3.9,1.8,0.000,317190.8,317190.8,17880,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453399223,47768.00
01/21/2016 13:00,2,0.100,ALERT,211.70,298.77,59.975,1453399203,"201051344000438","219011344069620",31.81,-1.00,0,290.95,310.79,3.2,1.2,0.000,318982.8,318982.8,17843,0,0,0,L,1122011218,0,121.78,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453399225,47769.00
01/21/2016 13:00,2,0.000,ALERT,211.48,298.17,59.981,1453399203,"201051344000417","219011344069620",0.00,-0.50,0,295.46,299.97,0.0,0.0,0.000,313068.0,313068.0,17917,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453399226,47770.00
01/21/2016 13:00,2,0.053,ALERT,211.93,299.07,59.986,1453399203,"274151322000083","219011344069620",12.11,0.00,0,293.36,323.72,0.6,0.0,0.000,588040.2,588040.2,7051,0,0,0,L,1151911521,0,121.33,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453399228,47771.00
01/21/2016 13:00,2,0.000,ALERT,212.16,298.77,59.986,1453399203,"274151322000076","219011344069620",0.00,0.00,0,295.76,300.87,0.0,0.0,0.000,624651.7,624651.7,7045,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1453399230,47772.00
01/21/2016 13:00,2,0.322,ACTIVE,212.38,345.66,59.965,1453399203,"201051344000868","219011344069620",31.97,0.50,0,333.03,352.27,10.4,8.2,0.044,304929.6,304929.6,13142,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453399231,47773.00
01/21/2016 13:00,2,0.256,ACTIVE,211.93,344.76,59.986,1453399203,"274151322000095","219011344069620",31.91,4.50,0,334.24,350.47,8.3,6.1,0.044,617552.9,617552.9,7044,0,0,0,L,1151911521,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453399232,47774.00
01/21/2016 13:00,2,0.000,ALERT,211.93,300.57,59.986,1453399203,"201051344000988","219011344069620",0.00,-1.00,0,295.16,302.07,0.0,0.0,0.000,304693.3,304693.3,13212,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453399234,47775.00
01/21/2016 13:00,2,0.000,ALERT,211.25,298.17,59.991,1453399203,"201051344001025","219011344069620",0.00,-2.00,0,295.46,300.87,0.0,0.0,0.000,317090.3,317090.3,17817,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453399236,47776.00
01/21/2016 13:00,2,0.000,ALERT,212.16,300.57,59.986,1453399203,"201051344000458","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,314822.9,314822.9,13203,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453399238,47777.00
01/21/2016 13:00,2,0.400,ACTIVE,212.83,338.74,59.991,1453399203,"201051344000853","219011344069620",20.87,0.50,0,332.43,343.85,8.4,6.2,0.040,312337.3,312337.3,13104,0,0,0,L,1122011218,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453399238,47778.00
01/21/2016 13:00,2,0.359,ACTIVE,211.70,336.64,59.991,1453399203,"201051344000685","219011344069620",20.75,1.00,0,328.52,341.75,7.6,5.4,0.027,318609.4,318609.4,17845,0,0,0,L,1122011218,0,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453399239,47779.00
01/21/2016 13:00,2,0.357,ACTIVE,211.70,336.64,59.996,1453399203,"201051344000917","219011344069620",20.61,2.00,0,328.52,340.85,7.5,5.3,0.031,316370.3,316370.3,17823,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453399240,47780.00
01/21/2016 13:00,2,0.414,ACTIVE,211.93,340.55,59.986,1453399203,"201051344001145","219011344069620",31.37,1.50,0,332.73,357.68,13.2,10.8,0.071,319901.9,319901.9,17804,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453399241,47781.00
01/21/2016 13:00,2,0.000,ALERT,211.48,298.17,59.944,1453399203,"201051344000651","219011344069620",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,313475.3,313475.3,17847,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453399243,47782.00
01/21/2016 13:00,2,0.045,ACTIVE_NO_POWER,211.48,299.37,59.981,1453399203,"274151322000088","219011344069620",19.32,3.00,0,295.76,300.57,0.9,0.0,0.000,570927.2,570927.2,6930,0,0,0,L,1151911521,0,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453399244,47783.00
01/21/2016 13:00,2,0.000,ALERT,212.38,298.17,59.991,1453399203,"274151322000068","219011344069620",0.00,1.00,0,295.46,299.37,0.0,0.0,0.000,478003.9,478003.9,7321,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453399246,47784.00
01/21/2016 13:00,2,0.000,ALERT,211.25,299.37,59.991,1453399203,"201051344001135","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,309905.0,309905.0,17835,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453399248,47785.00
01/21/2016 13:00,2,0.000,ALERT,211.93,301.47,59.981,1453399203,"201051344000594","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,315803.8,315803.8,13224,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453399250,47786.00
01/21/2016 13:00,2,0.064,ALERT,211.48,298.77,59.986,1453399203,"201051344001203","219011344069620",30.57,-1.50,0,296.06,302.07,2.0,0.1,0.000,316414.3,316414.3,17836,0,0,0,L,1122011218,0,121.78,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453399251,47787.00
01/21/2016 13:00,2,0.014,ALERT,211.70,299.67,59.959,1453399203,"274151322000054","219011344069620",32.46,1.50,0,292.16,318.91,0.0,0.0,0.000,583286.6,583286.6,6931,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453399253,47788.00
01/21/2016 13:00,2,0.000,ALERT,212.83,300.57,60.002,1453399203,"201051344000867","219011344069620",0.00,-1.00,0,297.26,302.37,0.0,0.0,0.000,305032.9,305032.9,13203,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453399255,47789.00
01/21/2016 13:00,2,0.195,ACTIVE,211.70,299.37,59.991,1453399203,"201051344001093","219011344069620",13.98,0.50,0,295.76,300.27,2.8,0.7,0.000,315005.0,315005.0,17813,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453399256,47790.00
01/21/2016 13:00,2,0.293,ACTIVE,212.38,352.87,59.981,1453399203,"201051344000900","219011344069620",32.60,0.50,0,334.24,357.08,9.7,7.5,0.062,318887.9,318887.9,13068,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453399257,47791.00
01/21/2016 13:00,2,0.381,ACTIVE,212.61,337.84,59.986,1453399203,"201051344000648","219011344069620",31.01,0.00,0,331.83,346.56,12.0,9.7,0.057,312459.5,312459.5,13157,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453399258,47792.00
01/21/2016 13:00,2,0.352,ACTIVE,212.61,363.39,59.986,1453399203,"201051344000569","219011344069620",33.79,2.00,0,333.33,369.40,12.1,9.7,0.053,320420.0,320420.0,13004,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453399259,47793.00
01/21/2016 13:00,2,0.066,ALERT,212.38,300.87,59.975,1453399203,"201051344000983","219011344069620",32.22,-1.00,0,293.36,310.49,2.2,0.2,0.000,314963.6,314963.6,13126,0,0,0,L,1122011218,0,121.55,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453399260,47794.00
01/21/2016 13:00,2,0.000,ALERT,212.61,301.17,60.002,1453399203,"201051344001158","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,309937.3,309937.3,13232,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453399262,47795.00
01/21/2016 13:00,2,0.396,ACTIVE,213.06,339.65,59.944,1453399203,"201051344000576","219011344069620",30.49,0.50,0,331.83,347.46,12.3,9.9,0.057,313589.1,313589.1,13085,0,0,0,L,1122011218,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453399263,47796.00
01/21/2016 13:00,2,0.068,ACTIVE_NO_POWER,211.93,297.57,59.970,1453399203,"274151322000087","219011344069620",18.69,2.50,0,294.86,299.97,1.3,0.0,0.000,558429.8,558429.8,6965,0,0,0,L,1151911521,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453399264,47797.00
01/21/2016 13:15,2,0.225,ACTIVE,212.83,337.54,59.991,1453400103,"201051344000645","219011344069620",29.64,1.00,0,316.50,354.97,6.8,4.6,0.013,313679.0,313679.0,13118,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453400105,47798.00
01/21/2016 13:15,2,0.057,ACTIVE_NO_POWER,211.70,298.77,59.949,1453400103,"274151322000085","219011344069620",19.38,1.50,0,296.96,301.47,1.1,0.0,0.000,585958.2,585958.2,6956,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453400106,47799.00
01/21/2016 13:15,2,0.000,ALERT,212.83,300.87,59.986,1453400103,"201051344000633","219011344069620",0.00,-1.50,0,297.26,302.68,0.0,0.0,0.000,305771.7,305771.7,13237,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453400108,47800.00
01/21/2016 13:15,2,0.000,ALERT,212.38,300.87,59.975,1453400103,"201051344000469","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,307247.5,307247.5,13203,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453400109,47801.00
01/21/2016 13:15,2,0.000,ALERT,211.25,299.07,59.986,1453400103,"201051344000646","219011344069620",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,311566.3,311566.3,17841,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453400111,47802.00
01/21/2016 13:15,2,0.041,ALERT,211.48,298.77,59.975,1453400103,"274151322000052","219011344069620",29.52,0.50,0,296.96,302.37,0.0,0.0,0.000,593732.4,593732.4,7029,0,0,0,L,1151911521,0,120.65,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453400113,47803.00
01/21/2016 13:15,2,0.000,ALERT,211.70,299.37,59.986,1453400103,"201051344000585","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,316489.9,316489.9,17836,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453400115,47804.00
01/21/2016 13:15,2,0.377,ACTIVE,211.70,345.36,59.981,1453400103,"201051344001230","219011344069620",31.91,2.50,0,332.13,356.18,12.3,9.9,0.066,315076.9,315076.9,17851,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453400116,47805.00
01/21/2016 13:15,2,0.086,ALERT,211.93,299.97,59.991,1453400103,"201051344000582","219011344069620",30.57,-2.00,0,298.17,302.37,2.7,0.7,0.000,309700.6,309700.6,17825,0,0,0,L,1122011218,0,121.55,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453400118,47806.00
01/21/2016 13:15,2,0.000,ALERT,211.25,299.37,59.981,1453400103,"201051344000955","219011344069620",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,319038.5,319038.5,17814,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453400119,47807.00
01/21/2016 13:15,2,0.062,ACTIVE_NO_POWER,211.93,336.64,59.970,1453400103,"274151322000094","219011344069620",28.65,3.00,0,296.36,417.79,1.9,0.0,0.000,477766.0,477766.0,7312,0,0,0,L,1151911521,0,121.10,122.46,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453400120,47808.00
01/21/2016 13:15,2,0.000,ALERT,212.38,301.77,59.970,1453400103,"201051344000579","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,320403.2,320403.2,13210,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453400122,47809.00
01/21/2016 13:15,2,0.178,ACTIVE,211.48,299.67,59.944,1453400103,"201051344000890","219011344069620",21.93,1.00,0,297.57,302.37,4.0,1.9,0.000,317191.2,317191.2,17881,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453400123,47810.00
01/21/2016 13:15,2,0.100,ALERT,211.70,299.07,60.018,1453400103,"201051344000438","219011344069620",31.95,-1.00,0,292.46,310.79,3.3,1.2,0.000,318983.2,318983.2,17845,0,0,0,L,1122011218,0,121.78,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453400125,47811.00
01/21/2016 13:15,2,0.000,ALERT,211.93,298.77,59.991,1453400103,"201051344000417","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,313068.0,313068.0,17919,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453400127,47812.00
01/21/2016 13:15,2,0.051,ALERT,211.93,299.37,59.970,1453400103,"274151322000083","219011344069620",13.68,0.50,0,293.96,324.32,0.7,0.0,0.000,588040.2,588040.2,7053,0,0,0,L,1151911521,0,121.55,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1453400129,47813.00
01/21/2016 13:15,2,0.018,ALERT,212.16,299.07,59.970,1453400103,"274151322000076","219011344069620",28.82,0.00,0,296.96,302.07,0.0,0.0,0.000,624651.7,624651.7,7047,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1453400131,47814.00
01/21/2016 13:15,2,0.330,ACTIVE,212.38,348.36,59.975,1453400103,"201051344000868","219011344069620",32.20,0.50,0,333.33,357.08,10.8,8.5,0.040,304931.6,304931.6,13143,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453400132,47815.00
01/21/2016 13:15,2,0.270,ACTIVE,211.93,345.96,60.012,1453400103,"274151322000095","219011344069620",32.08,4.50,0,335.14,353.17,8.8,6.5,0.044,617554.5,617554.5,7045,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453400132,47816.00
01/21/2016 13:15,2,0.000,ALERT,212.16,301.17,59.981,1453400103,"201051344000988","219011344069620",0.00,-1.50,0,296.36,302.68,0.0,0.0,0.000,304693.3,304693.3,13214,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453400134,47817.00
01/21/2016 13:15,2,0.000,ALERT,211.48,298.77,59.981,1453400103,"201051344001025","219011344069620",0.00,-1.50,0,296.36,302.07,0.0,0.0,0.000,317090.3,317090.3,17819,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453400136,47818.00
01/21/2016 13:15,2,0.000,ALERT,212.16,301.47,59.975,1453400103,"201051344000458","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,314822.9,314822.9,13205,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453400138,47819.00
01/21/2016 13:15,2,0.414,ACTIVE,212.83,339.34,59.965,1453400103,"201051344000853","219011344069620",20.87,0.00,0,333.33,345.06,8.8,6.6,0.044,312338.9,312338.9,13105,0,0,0,L,1122011218,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453400139,47820.00
01/21/2016 13:15,2,0.369,ACTIVE,212.16,337.84,59.981,1453400103,"201051344000685","219011344069620",20.93,1.00,0,329.73,342.05,7.8,5.7,0.031,318610.8,318610.8,17846,0,0,0,L,1122011218,0,122.46,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453400140,47821.00
01/21/2016 13:15,2,0.377,ACTIVE,211.93,337.24,59.970,1453400103,"201051344000917","219011344069620",20.56,2.00,0,330.03,341.75,7.9,5.7,0.031,316371.7,316371.7,17824,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453400141,47822.00
01/21/2016 13:15,2,0.432,ACTIVE,212.16,338.44,60.012,1453400103,"201051344001145","219011344069620",31.11,1.50,0,331.53,360.69,13.6,11.2,0.071,319904.7,319904.7,17805,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453400142,47823.00
01/21/2016 13:15,2,0.000,ALERT,211.93,299.07,59.970,1453400103,"201051344000651","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,313475.3,313475.3,17849,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453400143,47824.00
01/21/2016 13:15,2,0.047,ACTIVE_NO_POWER,211.70,299.37,59.965,1453400103,"274151322000088","219011344069620",20.18,3.00,0,296.96,301.47,0.9,0.0,0.000,570927.2,570927.2,6931,0,0,0,L,1151911521,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453400144,47825.00
01/21/2016 13:15,2,0.000,ALERT,212.61,298.77,59.965,1453400103,"274151322000068","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,478003.9,478003.9,7323,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453400146,47826.00
01/21/2016 13:15,2,0.000,ALERT,211.48,299.37,59.944,1453400103,"201051344001135","219011344069620",0.00,-1.50,0,296.96,302.07,0.0,0.0,0.000,309905.0,309905.0,17837,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453400148,47827.00
01/21/2016 13:15,2,0.000,ALERT,211.93,301.17,59.970,1453400103,"201051344000594","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,315803.8,315803.8,13226,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453400150,47828.00
01/21/2016 13:15,2,0.064,ALERT,211.70,299.07,59.970,1453400103,"201051344001203","219011344069620",30.71,-1.50,0,296.96,302.98,2.1,0.1,0.000,316414.3,316414.3,17838,0,0,0,L,1122011218,0,122.01,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453400152,47829.00
01/21/2016 13:15,2,0.014,ALERT,211.48,298.77,59.959,1453400103,"274151322000054","219011344069620",32.60,1.50,0,291.25,318.91,0.0,0.0,0.000,583286.6,583286.6,6933,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453400154,47830.00
01/21/2016 13:15,2,0.000,ALERT,212.61,300.87,59.975,1453400103,"201051344000867","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,305032.9,305032.9,13205,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453400155,47831.00
01/21/2016 13:15,2,0.193,ACTIVE,211.93,299.67,59.981,1453400103,"201051344001093","219011344069620",14.71,0.50,0,296.96,301.47,2.9,0.9,0.000,315005.3,315005.3,17814,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453400156,47832.00
01/21/2016 13:15,2,0.307,ACTIVE,212.38,353.77,59.986,1453400103,"201051344000900","219011344069620",32.70,0.50,0,335.14,360.99,10.2,7.9,0.066,318889.9,318889.9,13069,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453400157,47833.00
01/21/2016 13:15,2,0.395,ACTIVE,212.61,338.14,59.975,1453400103,"201051344000648","219011344069620",31.15,0.50,0,332.13,349.56,12.5,10.2,0.057,312462.0,312462.0,13158,0,0,0,L,1122011218,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453400158,47834.00
01/21/2016 13:15,2,0.354,ACTIVE,212.61,366.40,59.970,1453400103,"201051344000569","219011344069620",34.07,1.50,0,333.93,373.01,12.2,9.9,0.057,320422.5,320422.5,13005,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453400159,47835.00
01/21/2016 13:15,2,0.064,ALERT,212.38,301.17,59.970,1453400103,"201051344000983","219011344069620",32.34,-1.00,0,294.86,317.40,2.2,0.2,0.000,314963.7,314963.7,13128,0,0,0,L,1122011218,0,121.55,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453400161,47836.00
01/21/2016 13:15,2,0.000,ALERT,212.61,301.17,59.981,1453400103,"201051344001158","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,309937.3,309937.3,13234,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453400162,47837.00
01/21/2016 13:15,2,0.408,ACTIVE,213.06,339.95,59.970,1453400103,"201051344000576","219011344069620",30.59,0.00,0,332.13,346.86,12.7,10.3,0.057,313591.7,313591.7,13086,0,0,0,L,1122011218,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453400163,47838.00
01/21/2016 13:15,2,0.070,ACTIVE_NO_POWER,211.70,297.87,59.959,1453400103,"274151322000087","219011344069620",19.14,2.50,0,296.06,300.87,1.4,0.0,0.000,558429.8,558429.8,6966,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453400164,47839.00
01/21/2016 13:30,2,0.223,ACTIVE,212.83,337.54,59.975,1453401003,"201051344000645","219011344069620",31.11,1.00,0,326.12,348.36,7.0,4.9,0.018,313680.1,313680.1,13119,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453401004,47840.00
01/21/2016 13:30,2,0.059,ACTIVE_NO_POWER,211.70,298.47,59.949,1453401003,"274151322000085","219011344069620",20.28,2.00,0,296.06,300.87,1.2,0.0,0.000,585958.2,585958.2,6957,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453401005,47841.00
01/21/2016 13:30,2,0.000,ALERT,212.83,299.97,59.970,1453401003,"201051344000633","219011344069620",0.00,-1.50,0,296.06,302.37,0.0,0.0,0.000,305771.7,305771.7,13239,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453401007,47842.00
01/21/2016 13:30,2,0.000,ALERT,212.38,300.27,60.012,1453401003,"201051344000469","219011344069620",0.00,-2.50,0,296.96,302.68,0.0,0.0,0.000,307247.5,307247.5,13205,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453401009,47843.00
01/21/2016 13:30,2,0.000,ALERT,211.25,299.67,60.002,1453401003,"201051344000646","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,311566.3,311566.3,17843,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453401010,47844.00
01/21/2016 13:30,2,0.041,ALERT,211.48,298.47,59.922,1453401003,"274151322000052","219011344069620",29.74,0.50,0,296.06,301.47,0.0,0.0,0.000,593732.4,593732.4,7031,0,0,0,L,1151911521,0,120.88,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453401012,47845.00
01/21/2016 13:30,2,0.000,ALERT,211.70,299.67,60.018,1453401003,"201051344000585","219011344069620",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,316489.9,316489.9,17838,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453401014,47846.00
01/21/2016 13:30,2,0.402,ACTIVE,211.70,345.96,59.975,1453401003,"201051344001230","219011344069620",31.87,2.50,0,331.83,356.18,13.0,10.6,0.075,315079.3,315079.3,17852,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453401015,47847.00
01/21/2016 13:30,2,0.086,ALERT,212.16,300.27,59.970,1453401003,"201051344000582","219011344069620",30.75,-2.00,0,297.87,302.07,2.7,0.7,0.000,309700.8,309700.8,17827,0,0,0,L,1122011218,0,121.55,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453401017,47848.00
01/21/2016 13:30,2,0.000,ALERT,211.25,299.37,59.965,1453401003,"201051344000955","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,319038.5,319038.5,17816,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453401019,47849.00
01/21/2016 13:30,2,0.100,ALERT,211.70,337.24,59.965,1453401003,"274151322000094","219011344069620",22.76,3.30,0,296.96,425.01,2.3,0.3,0.004,477766.0,477766.0,7313,0,0,0,L,1151911521,0,121.10,122.46,0002,1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453401020,47850.00
01/21/2016 13:30,2,0.000,ALERT,212.16,301.17,59.996,1453401003,"201051344000579","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,320403.2,320403.2,13212,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453401022,47851.00
01/21/2016 13:30,2,0.182,ACTIVE,211.48,299.97,59.965,1453401003,"201051344000890","219011344069620",22.52,1.00,0,297.57,302.07,4.2,2.1,0.000,317191.7,317191.7,17882,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453401023,47852.00
01/21/2016 13:30,2,0.100,ALERT,211.70,299.67,59.949,1453401003,"201051344000438","219011344069620",32.14,-1.00,0,292.16,310.79,3.3,1.2,0.000,318983.4,318983.4,17847,0,0,0,L,1122011218,0,121.78,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453401025,47853.00
01/21/2016 13:30,2,0.000,ALERT,211.93,299.07,59.981,1453401003,"201051344000417","219011344069620",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,313068.0,313068.0,17921,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453401027,47854.00
01/21/2016 13:30,2,0.055,ALERT,211.70,299.37,59.970,1453401003,"274151322000083","219011344069620",16.24,0.50,0,293.96,324.32,0.9,0.0,0.000,588040.2,588040.2,7055,0,0,0,L,1151911521,0,121.10,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1453401029,47855.00
01/21/2016 13:30,2,0.018,ALERT,212.16,299.37,59.938,1453401003,"274151322000076","219011344069620",29.20,0.00,0,296.06,301.17,0.0,0.0,0.000,624651.7,624651.7,7049,0,0,0,L,1151911521,0,121.55,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453401031,47856.00
01/21/2016 13:30,2,0.348,ACTIVE,212.38,351.97,59.949,1453401003,"201051344000868","219011344069620",32.58,0.50,0,332.73,356.78,11.6,9.2,0.053,304933.7,304933.7,13144,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453401031,47857.00
01/21/2016 13:30,2,0.295,ACTIVE,211.93,345.96,59.970,1453401003,"274151322000095","219011344069620",32.03,5.00,0,334.24,352.87,9.6,7.3,0.049,617556.1,617556.1,7046,0,0,0,L,1151911521,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453401032,47858.00
01/21/2016 13:30,2,0.000,ALERT,211.93,300.27,59.970,1453401003,"201051344000988","219011344069620",0.00,-1.00,0,295.46,302.68,0.0,0.0,0.000,304693.3,304693.3,13216,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453401034,47859.00
01/21/2016 13:30,2,0.000,ALERT,211.25,298.77,59.949,1453401003,"201051344001025","219011344069620",0.00,-1.50,0,296.06,301.77,0.0,0.0,0.000,317090.3,317090.3,17821,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453401036,47860.00
01/21/2016 13:30,2,0.000,ALERT,211.93,300.27,59.970,1453401003,"201051344000458","219011344069620",0.00,0.00,0,297.87,303.88,0.0,0.0,0.000,314822.9,314822.9,13207,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453401038,47861.00
01/21/2016 13:30,2,0.453,ACTIVE,212.83,339.04,59.944,1453401003,"201051344000853","219011344069620",20.95,0.50,0,333.33,345.36,9.7,7.4,0.044,312340.6,312340.6,13106,0,0,0,L,1122011218,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453401039,47862.00
01/21/2016 13:30,2,0.393,ACTIVE,211.93,336.94,59.970,1453401003,"201051344000685","219011344069620",21.09,1.00,0,330.93,343.25,8.4,6.2,0.040,318612.2,318612.2,17847,0,0,0,L,1122011218,0,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453401040,47863.00
01/21/2016 13:30,2,0.406,ACTIVE,211.93,336.94,59.949,1453401003,"201051344000917","219011344069620",20.73,2.00,0,330.03,342.35,8.6,6.3,0.035,316373.1,316373.1,17825,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453401041,47864.00
01/21/2016 13:30,2,0.455,ACTIVE,211.93,347.46,59.981,1453401003,"201051344001145","219011344069620",32.05,2.00,0,332.13,361.89,14.8,12.3,0.097,319907.5,319907.5,17806,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453401042,47865.00
01/21/2016 13:30,2,0.000,ALERT,211.70,298.77,59.975,1453401003,"201051344000651","219011344069620",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,313475.3,313475.3,17851,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453401044,47866.00
01/21/2016 13:30,2,0.051,ACTIVE_NO_POWER,211.48,298.47,59.965,1453401003,"274151322000088","219011344069620",21.35,3.30,0,295.76,300.87,1.1,0.0,0.000,570927.2,570927.2,6932,0,0,0,L,1151911521,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453401045,47867.00
01/21/2016 13:30,2,0.000,ALERT,212.38,297.57,59.970,1453401003,"274151322000068","219011344069620",0.00,1.50,0,295.76,299.97,0.0,0.0,0.000,478003.9,478003.9,7325,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453401047,47868.00
01/21/2016 13:30,2,0.000,ALERT,211.48,299.67,59.975,1453401003,"201051344001135","219011344069620",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,309905.0,309905.0,17839,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453401048,47869.00
01/21/2016 13:30,2,0.000,ALERT,211.93,301.17,59.981,1453401003,"201051344000594","219011344069620",0.00,-1.00,0,297.57,302.98,0.0,0.0,0.000,315803.8,315803.8,13228,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453401050,47870.00
01/21/2016 13:30,2,0.066,ALERT,211.70,299.07,59.965,1453401003,"201051344001203","219011344069620",31.05,-1.50,0,296.66,302.68,2.1,0.1,0.000,316414.3,316414.3,17840,0,0,0,L,1122011218,0,122.01,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453401052,47871.00
01/21/2016 13:30,2,0.014,ALERT,211.48,299.37,59.944,1453401003,"274151322000054","219011344069620",32.82,1.50,0,289.45,321.01,0.0,0.0,0.000,583286.6,583286.6,6935,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453401054,47872.00
01/21/2016 13:30,2,0.000,ALERT,212.61,300.57,59.970,1453401003,"201051344000867","219011344069620",0.00,-1.00,0,297.26,302.98,0.0,0.0,0.000,305032.9,305032.9,13207,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453401056,47873.00
01/21/2016 13:30,2,0.195,ACTIVE,211.70,299.67,59.965,1453401003,"201051344001093","219011344069620",16.32,0.50,0,296.66,300.87,3.3,1.2,0.000,315005.5,315005.5,17815,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453401057,47874.00
01/21/2016 13:30,2,0.352,ACTIVE,212.38,348.96,59.981,1453401003,"201051344000900","219011344069620",32.18,0.50,0,334.24,362.19,11.6,9.2,0.075,318891.9,318891.9,13070,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453401057,47875.00
01/21/2016 13:30,2,0.428,ACTIVE,212.61,339.65,60.028,1453401003,"201051344000648","219011344069620",31.23,0.00,0,332.73,349.86,13.6,11.2,0.062,312464.5,312464.5,13159,0,0,0,L,1122011218,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453401058,47876.00
01/21/2016 13:30,2,0.404,ACTIVE,212.38,364.59,59.981,1453401003,"201051344000569","219011344069620",33.91,2.00,0,332.73,372.71,13.9,11.5,0.071,320425.0,320425.0,13006,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453401059,47877.00
01/21/2016 13:30,2,0.068,ALERT,212.38,300.87,59.986,1453401003,"201051344000983","219011344069620",32.66,-1.00,0,294.26,318.61,2.3,0.3,0.000,314963.7,314963.7,13130,0,0,0,L,1122011218,0,121.33,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453401061,47878.00
01/21/2016 13:30,2,0.000,ALERT,212.38,300.57,59.970,1453401003,"201051344001158","219011344069620",0.00,-2.00,0,297.26,302.68,0.0,0.0,0.000,309937.3,309937.3,13236,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453401063,47879.00
01/21/2016 13:30,2,0.443,ACTIVE,212.83,340.25,59.981,1453401003,"201051344000576","219011344069620",31.35,0.50,0,333.03,347.16,14.1,11.7,0.071,313594.3,313594.3,13087,0,0,0,L,1122011218,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453401064,47880.00
01/21/2016 13:30,2,0.076,ACTIVE_NO_POWER,211.93,297.87,59.975,1453401003,"274151322000087","219011344069620",20.46,3.00,0,295.16,300.27,1.6,0.0,0.000,558429.8,558429.8,6967,0,0,0,L,1151911521,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453401065,47881.00
01/21/2016 13:45,2,0.230,ACTIVE,212.61,337.24,59.970,1453401903,"201051344000645","219011344069620",30.42,1.00,0,332.73,351.07,7.1,5.0,0.013,313681.3,313681.3,13120,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453401904,47882.00
01/21/2016 13:45,2,0.059,ACTIVE_NO_POWER,211.70,299.07,59.959,1453401903,"274151322000085","219011344069620",20.34,2.00,0,296.06,300.57,1.2,0.0,0.000,585958.2,585958.2,6958,0,0,0,L,1151911521,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453401905,47883.00
01/21/2016 13:45,2,0.000,ALERT,212.61,300.27,59.991,1453401903,"201051344000633","219011344069620",0.00,-1.50,0,296.06,302.07,0.0,0.0,0.000,305771.7,305771.7,13241,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453401907,47884.00
01/21/2016 13:45,2,0.000,ALERT,212.16,300.57,59.981,1453401903,"201051344000469","219011344069620",0.00,-2.50,0,296.96,302.37,0.0,0.0,0.000,307247.5,307247.5,13207,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453401909,47885.00
01/21/2016 13:45,2,0.000,ALERT,211.25,299.37,59.959,1453401903,"201051344000646","219011344069620",0.00,-1.00,0,295.76,301.17,0.0,0.0,0.000,311566.3,311566.3,17845,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453401911,47886.00
01/21/2016 13:45,2,0.041,ALERT,211.03,298.77,59.975,1453401903,"274151322000052","219011344069620",29.78,0.50,0,295.76,301.47,0.0,0.0,0.000,593732.4,593732.4,7033,0,0,0,L,1151911521,0,120.65,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453401912,47887.00
01/21/2016 13:45,2,0.000,ALERT,211.48,299.67,59.965,1453401903,"201051344000585","219011344069620",0.00,-0.50,0,296.06,301.17,0.0,0.0,0.000,316489.9,316489.9,17840,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453401914,47888.00
01/21/2016 13:45,2,0.404,ACTIVE,211.48,347.46,59.965,1453401903,"201051344001230","219011344069620",32.03,2.50,0,331.23,356.18,13.2,10.8,0.071,315081.9,315081.9,17853,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453401915,47889.00
01/21/2016 13:45,2,0.086,ALERT,211.93,300.57,59.959,1453401903,"201051344000582","219011344069620",30.77,-2.00,0,297.26,302.07,2.7,0.7,0.000,309700.9,309700.9,17829,0,0,0,L,1122011218,0,121.55,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453401917,47890.00
01/21/2016 13:45,2,0.000,ALERT,211.03,299.67,59.986,1453401903,"201051344000955","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,319038.5,319038.5,17818,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453401919,47891.00
01/21/2016 13:45,2,0.102,ACTIVE,211.70,336.34,59.975,1453401903,"274151322000094","219011344069620",22.66,3.30,0,312.29,364.29,2.3,0.3,0.004,477766.1,477766.1,7315,0,0,0,L,1151911521,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453401920,47892.00
01/21/2016 13:45,2,0.000,ALERT,212.16,301.17,60.012,1453401903,"201051344000579","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,320403.2,320403.2,13214,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453401921,47893.00
01/21/2016 13:45,2,0.180,ACTIVE,211.25,299.97,59.944,1453401903,"201051344000890","219011344069620",22.58,1.00,0,297.26,301.77,4.1,2.1,0.000,317192.2,317192.2,17883,0,0,0,L,1122011218,0,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453401922,47894.00
01/21/2016 13:45,2,0.098,ALERT,211.70,299.37,59.965,1453401903,"201051344000438","219011344069620",32.14,-1.00,0,291.85,310.79,3.3,1.2,0.000,318983.7,318983.7,17849,0,0,0,L,1122011218,0,121.55,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453401924,47895.00
01/21/2016 13:45,2,0.000,ALERT,211.70,299.07,59.959,1453401903,"201051344000417","219011344069620",0.00,-0.50,0,295.76,300.57,0.0,0.0,0.000,313068.0,313068.0,17923,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453401926,47896.00
01/21/2016 13:45,2,0.055,ACTIVE_NO_POWER,211.70,299.07,59.959,1453401903,"274151322000083","219011344069620",16.76,0.50,0,296.36,301.17,0.9,0.0,0.000,588040.2,588040.2,7057,0,0,0,L,1151911521,0,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453401927,47897.00
01/21/2016 13:45,2,0.018,ALERT,212.16,299.07,59.970,1453401903,"274151322000076","219011344069620",29.26,0.50,0,295.76,301.17,0.0,0.0,0.000,624651.7,624651.7,7051,0,0,0,L,1151911521,0,121.55,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453401929,47898.00
01/21/2016 13:45,2,0.348,ACTIVE,212.16,351.67,59.965,1453401903,"201051344000868","219011344069620",32.52,0.50,0,332.43,358.28,11.5,9.2,0.049,304935.9,304935.9,13145,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453401930,47899.00
01/21/2016 13:45,2,0.293,ACTIVE,211.48,349.26,59.928,1453401903,"274151322000095","219011344069620",32.22,5.00,0,334.54,353.77,9.6,7.3,0.053,617557.9,617557.9,7047,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453401931,47900.00
