ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/21/2016 13:45,2,0.000,ALERT,211.70,300.27,59.959,1453401903,"201051344000988","219011344069620",0.00,-1.00,0,295.16,302.07,0.0,0.0,0.000,304693.3,304693.3,13218,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453401932,47901.00
01/21/2016 13:45,2,0.000,ALERT,211.25,298.47,59.986,1453401903,"201051344001025","219011344069620",0.00,-1.50,0,295.76,301.47,0.0,0.0,0.000,317090.3,317090.3,17823,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453401934,47902.00
01/21/2016 13:45,2,0.000,ALERT,211.93,300.57,59.996,1453401903,"201051344000458","219011344069620",0.00,0.00,0,297.87,303.28,0.0,0.0,0.000,314822.9,314822.9,13209,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453401936,47903.00
01/21/2016 13:45,2,0.445,ACTIVE,212.61,339.04,59.970,1453401903,"201051344000853","219011344069620",21.13,0.50,0,332.73,344.76,9.5,7.3,0.049,312342.3,312342.3,13107,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453401937,47904.00
01/21/2016 13:45,2,0.389,ACTIVE,211.93,337.24,60.007,1453401903,"201051344000685","219011344069620",21.31,1.50,0,331.23,342.95,8.4,6.2,0.031,318613.7,318613.7,17848,0,0,0,L,1122011218,0,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453401938,47905.00
01/21/2016 13:45,2,0.406,ACTIVE,211.70,336.94,59.938,1453401903,"201051344000917","219011344069620",20.83,2.00,0,329.43,342.95,8.6,6.4,0.040,316374.6,316374.6,17826,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453401939,47906.00
01/21/2016 13:45,2,0.467,ACTIVE,211.70,347.46,59.933,1453401903,"201051344001145","219011344069620",32.05,2.00,0,333.03,364.59,15.2,12.7,0.097,319910.6,319910.6,17807,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453401940,47907.00
01/21/2016 13:45,2,0.000,ALERT,211.25,298.47,59.944,1453401903,"201051344000651","219011344069620",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,313475.3,313475.3,17853,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453401942,47908.00
01/21/2016 13:45,2,0.051,ACTIVE_NO_POWER,210.80,297.87,59.970,1453401903,"274151322000088","219011344069620",21.63,3.30,0,295.76,300.57,1.1,0.0,0.000,570927.2,570927.2,6933,0,0,0,L,1151911521,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453401943,47909.00
01/21/2016 13:45,2,0.000,ALERT,212.16,298.17,59.959,1453401903,"274151322000068","219011344069620",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,478003.9,478003.9,7327,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453401944,47910.00
01/21/2016 13:45,2,0.000,ALERT,211.03,299.37,59.965,1453401903,"201051344001135","219011344069620",0.00,-1.00,0,296.36,301.77,0.0,0.0,0.000,309905.0,309905.0,17841,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453401946,47911.00
01/21/2016 13:45,2,0.000,ALERT,211.48,300.87,59.922,1453401903,"201051344000594","219011344069620",0.00,-1.00,0,297.57,302.68,0.0,0.0,0.000,315803.8,315803.8,13230,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453401948,47912.00
01/21/2016 13:45,2,0.066,ALERT,211.48,299.07,59.970,1453401903,"201051344001203","219011344069620",31.03,-1.50,0,296.06,302.98,2.1,0.1,0.000,316414.3,316414.3,17842,0,0,0,L,1122011218,0,121.78,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453401950,47913.00
01/21/2016 13:45,2,0.014,ALERT,211.25,299.07,59.970,1453401903,"274151322000054","219011344069620",32.88,2.00,0,288.85,321.01,0.0,0.0,0.000,583286.6,583286.6,6937,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453401952,47914.00
01/21/2016 13:45,2,0.000,ALERT,212.38,299.97,59.991,1453401903,"201051344000867","219011344069620",0.00,-1.00,0,297.26,302.68,0.0,0.0,0.000,305032.9,305032.9,13209,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453401954,47915.00
01/21/2016 13:45,2,0.195,ACTIVE,211.03,298.77,59.965,1453401903,"201051344001093","219011344069620",16.32,0.50,0,296.06,300.87,3.2,1.2,0.000,315005.7,315005.7,17816,0,0,0,L,1122011218,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453401954,47916.00
01/21/2016 13:45,2,0.338,ACTIVE,211.93,356.48,59.970,1453401903,"201051344000900","219011344069620",33.00,0.50,0,333.93,362.79,11.4,9.0,0.071,318894.0,318894.0,13071,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453401955,47917.00
01/21/2016 13:45,2,0.432,ACTIVE,212.38,338.14,59.981,1453401903,"201051344000648","219011344069620",30.63,0.00,0,331.83,350.77,13.4,11.0,0.066,312467.2,312467.2,13160,0,0,0,L,1122011218,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453401956,47918.00
01/21/2016 13:45,2,0.400,ACTIVE,212.16,365.80,59.959,1453401903,"201051344000569","219011344069620",33.99,1.50,0,332.13,374.21,13.9,11.5,0.066,320427.8,320427.8,13007,0,0,0,L,1122011218,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453401957,47919.00
01/21/2016 13:45,2,0.066,ALERT,212.16,300.87,59.975,1453401903,"201051344000983","219011344069620",32.66,-1.00,0,294.26,319.21,2.3,0.3,0.000,314963.8,314963.8,13132,0,0,0,L,1122011218,0,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453401959,47920.00
01/21/2016 13:45,2,0.000,ALERT,211.93,300.27,59.981,1453401903,"201051344001158","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,309937.3,309937.3,13238,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453401961,47921.00
01/21/2016 13:45,2,0.443,ACTIVE,212.61,339.34,59.981,1453401903,"201051344000576","219011344069620",31.11,0.50,0,332.73,347.76,14.0,11.6,0.071,313597.1,313597.1,13088,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453401962,47922.00
01/21/2016 13:45,2,0.076,ACTIVE_NO_POWER,211.25,297.57,59.981,1453401903,"274151322000087","219011344069620",20.36,3.00,0,295.16,299.97,1.6,0.0,0.000,558429.8,558429.8,6968,0,0,0,L,1151911521,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453401963,47923.00
01/21/2016 14:00,2,0.236,ACTIVE,213.06,338.14,59.981,1453402804,"201051344000645","219011344069620",30.95,1.00,0,332.43,348.96,7.4,5.2,0.013,313682.6,313682.6,13121,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453402805,47924.00
01/21/2016 14:00,2,0.061,ACTIVE_NO_POWER,211.70,298.77,59.981,1453402804,"274151322000085","219011344069620",21.19,2.50,0,296.36,300.57,1.3,0.0,0.000,585958.2,585958.2,6959,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453402806,47925.00
01/21/2016 14:00,2,0.000,ALERT,213.06,300.57,59.970,1453402804,"201051344000633","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,305771.7,305771.7,13243,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453402807,47926.00
01/21/2016 14:00,2,0.000,ALERT,212.38,300.87,59.986,1453402804,"201051344000469","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,307247.5,307247.5,13209,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453402809,47927.00
01/21/2016 14:00,2,0.000,ALERT,211.48,299.97,59.975,1453402804,"201051344000646","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,311566.3,311566.3,17847,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453402811,47928.00
01/21/2016 14:00,2,0.041,ALERT,211.25,298.77,59.981,1453402804,"274151322000052","219011344069620",29.94,0.50,0,296.06,301.17,0.0,0.0,0.000,593732.4,593732.4,7035,0,0,0,L,1151911521,0,120.65,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453402813,47929.00
01/21/2016 14:00,2,0.000,ALERT,211.70,299.97,59.975,1453402804,"201051344000585","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,316489.9,316489.9,17842,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453402814,47930.00
01/21/2016 14:00,2,0.451,ACTIVE,211.70,337.84,59.970,1453402804,"201051344001230","219011344069620",30.73,2.50,0,331.23,357.38,14.1,11.7,0.071,315084.8,315084.8,17854,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453402816,47931.00
01/21/2016 14:00,2,0.086,ALERT,211.93,300.57,59.986,1453402804,"201051344000582","219011344069620",30.91,-2.00,0,298.17,302.07,2.7,0.7,0.000,309701.1,309701.1,17831,0,0,0,L,1122011218,0,121.55,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453402817,47932.00
01/21/2016 14:00,2,0.000,ALERT,211.25,299.97,60.007,1453402804,"201051344000955","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,319038.5,319038.5,17820,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453402819,47933.00
01/21/2016 14:00,2,0.107,ACTIVE,211.70,337.24,59.986,1453402804,"274151322000094","219011344069620",22.74,3.30,0,318.61,351.07,2.5,0.5,0.009,477766.2,477766.2,7316,0,0,0,L,1151911521,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453402820,47934.00
01/21/2016 14:00,2,0.000,ALERT,212.38,301.47,59.986,1453402804,"201051344000579","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,320403.2,320403.2,13216,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453402822,47935.00
01/21/2016 14:00,2,0.182,ACTIVE,211.25,299.67,59.986,1453402804,"201051344000890","219011344069620",22.80,1.00,0,298.47,301.77,4.2,2.1,0.000,317192.7,317192.7,17884,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453402823,47936.00
01/21/2016 14:00,2,0.098,ALERT,211.70,299.67,59.991,1453402804,"201051344000438","219011344069620",32.26,-0.50,0,291.55,317.70,3.3,1.2,0.000,318984.0,318984.0,17851,0,0,0,L,1122011218,0,121.78,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453402825,47937.00
01/21/2016 14:00,2,0.000,ALERT,211.70,299.07,59.981,1453402804,"201051344000417","219011344069620",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,313068.0,313068.0,17925,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453402827,47938.00
01/21/2016 14:00,2,0.055,ACTIVE_NO_POWER,211.93,299.37,59.975,1453402804,"274151322000083","219011344069620",17.57,1.00,0,296.66,301.17,1.0,0.0,0.000,588040.2,588040.2,7058,0,0,0,L,1151911521,0,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453402828,47939.00
01/21/2016 14:00,2,0.018,ALERT,212.38,299.67,59.975,1453402804,"274151322000076","219011344069620",29.46,0.50,0,296.36,301.17,0.0,0.0,0.000,624651.7,624651.7,7053,0,0,0,L,1151911521,0,121.55,122.68,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453402830,47940.00
01/21/2016 14:00,2,0.354,ACTIVE,212.38,354.07,59.991,1453402804,"201051344000868","219011344069620",32.80,0.50,0,333.33,360.08,11.8,9.5,0.057,304938.3,304938.3,13146,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453402831,47941.00
01/21/2016 14:00,2,0.311,ACTIVE,211.70,347.76,59.991,1453402804,"274151322000095","219011344069620",32.03,5.00,0,334.54,354.37,10.2,7.9,0.053,617559.8,617559.8,7048,0,0,0,L,1151911521,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453402832,47942.00
01/21/2016 14:00,2,0.000,ALERT,211.93,300.27,59.986,1453402804,"201051344000988","219011344069620",0.00,-1.00,0,296.06,302.07,0.0,0.0,0.000,304693.3,304693.3,13220,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453402834,47943.00
01/21/2016 14:00,2,0.000,ALERT,211.25,298.77,59.938,1453402804,"201051344001025","219011344069620",0.00,-1.50,0,296.66,301.77,0.0,0.0,0.000,317090.3,317090.3,17825,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453402835,47944.00
01/21/2016 14:00,2,0.000,ALERT,212.16,300.87,60.018,1453402804,"201051344000458","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,314822.9,314822.9,13211,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453402837,47945.00
01/21/2016 14:00,2,0.469,ACTIVE,213.06,339.34,59.986,1453402804,"201051344000853","219011344069620",21.17,0.00,0,333.03,345.36,10.1,7.8,0.053,312344.3,312344.3,13108,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453402838,47946.00
01/21/2016 14:00,2,0.396,ACTIVE,212.16,337.84,59.981,1453402804,"201051344000685","219011344069620",21.39,1.50,0,331.23,342.95,8.6,6.3,0.040,318615.2,318615.2,17849,0,0,0,L,1122011218,0,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453402839,47947.00
01/21/2016 14:00,2,0.426,ACTIVE,212.16,337.54,59.970,1453402804,"201051344000917","219011344069620",20.69,2.00,0,330.03,342.65,8.9,6.7,0.044,316376.3,316376.3,17827,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453402840,47948.00
01/21/2016 14:00,2,0.492,ACTIVE,212.16,346.26,59.959,1453402804,"201051344001145","219011344069620",31.89,1.50,0,333.93,368.50,16.0,13.5,0.097,319913.9,319913.9,17808,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453402841,47949.00
01/21/2016 14:00,2,0.000,ALERT,211.70,299.07,59.975,1453402804,"201051344000651","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,313475.3,313475.3,17855,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453402843,47950.00
01/21/2016 14:00,2,0.053,ACTIVE_NO_POWER,211.48,298.47,59.975,1453402804,"274151322000088","219011344069620",21.89,3.30,0,296.06,300.57,1.2,0.0,0.000,570927.2,570927.2,6934,0,0,0,L,1151911521,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453402844,47951.00
01/21/2016 14:00,2,0.000,ALERT,212.16,297.87,59.970,1453402804,"274151322000068","219011344069620",0.00,1.50,0,295.76,299.67,0.0,0.0,0.000,478003.9,478003.9,7329,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453402845,47952.00
01/21/2016 14:00,2,0.000,ALERT,211.25,299.67,59.970,1453402804,"201051344001135","219011344069620",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,309905.0,309905.0,17843,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453402847,47953.00
01/21/2016 14:00,2,0.000,ALERT,211.93,300.87,59.965,1453402804,"201051344000594","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,315803.8,315803.8,13232,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453402849,47954.00
01/21/2016 14:00,2,0.066,ALERT,211.25,299.07,59.949,1453402804,"201051344001203","219011344069620",31.17,-1.50,0,296.96,302.68,2.1,0.2,0.000,316414.4,316414.4,17844,0,0,0,L,1122011218,0,121.78,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453402851,47955.00
01/21/2016 14:00,2,0.047,ALERT,211.48,298.77,59.970,1453402804,"274151322000054","219011344069620",14.03,2.50,0,288.85,319.81,0.7,0.0,0.000,583286.6,583286.6,6939,0,0,0,L,1151911521,0,121.33,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1453402853,47956.00
01/21/2016 14:00,2,0.000,ALERT,212.61,300.87,59.965,1453402804,"201051344000867","219011344069620",0.00,-1.00,0,296.96,302.68,0.0,0.0,0.000,305032.9,305032.9,13211,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453402855,47957.00
01/21/2016 14:00,2,0.193,ACTIVE,211.48,299.37,59.970,1453402804,"201051344001093","219011344069620",16.86,0.50,0,296.96,300.87,3.3,1.3,0.000,315006.1,315006.1,17817,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453402856,47958.00
01/21/2016 14:00,2,0.363,ACTIVE,212.38,354.97,59.991,1453402804,"201051344000900","219011344069620",32.82,0.50,0,333.63,363.39,12.1,9.8,0.084,318896.4,318896.4,13072,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453402856,47959.00
01/21/2016 14:00,2,0.441,ACTIVE,212.61,339.04,59.944,1453402804,"201051344000648","219011344069620",31.11,0.00,0,331.83,352.87,13.9,11.5,0.071,312470.1,312470.1,13161,0,0,0,L,1122011218,0,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453402857,47960.00
01/21/2016 14:00,2,0.418,ACTIVE,212.83,364.59,59.975,1453402804,"201051344000569","219011344069620",33.85,1.50,0,332.73,374.81,14.4,11.9,0.066,320430.7,320430.7,13008,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453402858,47961.00
01/21/2016 14:00,2,0.066,ALERT,212.38,301.17,59.944,1453402804,"201051344000983","219011344069620",32.76,-1.00,0,294.56,318.91,2.2,0.2,0.000,314963.8,314963.8,13134,0,0,0,L,1122011218,0,121.55,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453402860,47962.00
01/21/2016 14:00,2,0.000,ALERT,212.61,301.17,60.007,1453402804,"201051344001158","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,309937.3,309937.3,13240,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453402862,47963.00
01/21/2016 14:00,2,0.453,ACTIVE,213.06,340.55,59.991,1453402804,"201051344000576","219011344069620",31.25,0.00,0,332.43,350.47,14.4,12.0,0.066,313600.1,313600.1,13089,0,0,0,L,1122011218,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453402863,47964.00
01/21/2016 14:00,2,0.078,ACTIVE_NO_POWER,211.70,297.87,59.970,1453402804,"274151322000087","219011344069620",20.79,3.30,0,295.46,299.97,1.6,0.0,0.000,558429.8,558429.8,6969,0,0,0,L,1151911521,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453402864,47965.00
01/21/2016 14:15,2,0.227,ACTIVE,213.06,338.14,59.970,1453403703,"201051344000645","219011344069620",29.68,1.00,0,333.03,352.57,6.8,4.7,0.013,313683.8,313683.8,13122,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453403704,47966.00
01/21/2016 14:15,2,0.057,ACTIVE_NO_POWER,212.16,299.37,59.965,1453403703,"274151322000085","219011344069620",19.40,2.50,0,297.26,301.47,1.1,0.0,0.000,585958.2,585958.2,6960,0,0,0,L,1151911521,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453403705,47967.00
01/21/2016 14:15,2,0.000,ALERT,213.06,301.17,59.996,1453403703,"201051344000633","219011344069620",0.00,-1.50,0,296.66,302.68,0.0,0.0,0.000,305771.7,305771.7,13245,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453403707,47968.00
01/21/2016 14:15,2,0.000,ALERT,212.61,301.47,59.965,1453403703,"201051344000469","219011344069620",0.00,-2.50,0,297.57,302.98,0.0,0.0,0.000,307247.5,307247.5,13211,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453403709,47969.00
01/21/2016 14:15,2,0.000,ALERT,211.25,299.37,59.965,1453403703,"201051344000646","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,311566.3,311566.3,17849,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453403710,47970.00
01/21/2016 14:15,2,0.041,ALERT,211.70,299.97,59.928,1453403703,"274151322000052","219011344069620",29.50,0.50,0,296.96,302.07,0.0,0.0,0.000,593732.4,593732.4,7037,0,0,0,L,1151911521,0,120.65,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453403712,47971.00
01/21/2016 14:15,2,0.000,ALERT,211.70,299.97,59.954,1453403703,"201051344000585","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,316489.9,316489.9,17844,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453403714,47972.00
01/21/2016 14:15,2,0.381,ACTIVE,211.93,346.86,59.970,1453403703,"201051344001230","219011344069620",32.01,2.50,0,329.73,356.78,12.3,10.0,0.066,315087.4,315087.4,17855,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453403715,47973.00
01/21/2016 14:15,2,0.088,ALERT,212.38,300.57,59.965,1453403703,"201051344000582","219011344069620",30.57,-2.00,0,298.47,302.37,2.7,0.7,0.000,309701.3,309701.3,17833,0,0,0,L,1122011218,0,121.55,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453403717,47974.00
01/21/2016 14:15,2,0.000,ALERT,211.25,299.37,59.981,1453403703,"201051344000955","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,319038.5,319038.5,17822,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453403719,47975.00
01/21/2016 14:15,2,0.094,ACTIVE,211.70,336.94,59.959,1453403703,"274151322000094","219011344069620",22.98,3.30,0,324.92,348.06,2.2,0.2,0.009,477766.2,477766.2,7317,0,0,0,L,1151911521,0,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453403719,47976.00
01/21/2016 14:15,2,0.000,ALERT,212.61,302.07,59.959,1453403703,"201051344000579","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,320403.2,320403.2,13218,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453403721,47977.00
01/21/2016 14:15,2,0.178,ACTIVE,211.48,299.97,59.944,1453403703,"201051344000890","219011344069620",22.11,1.50,0,298.17,302.07,4.0,1.9,0.000,317193.2,317193.2,17885,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453403722,47978.00
01/21/2016 14:15,2,0.098,ALERT,211.70,299.37,59.959,1453403703,"201051344000438","219011344069620",31.93,-0.50,0,292.16,311.39,3.2,1.2,0.000,318984.3,318984.3,17853,0,0,0,L,1122011218,0,121.78,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453403724,47979.00
01/21/2016 14:15,2,0.000,ALERT,211.70,298.77,59.965,1453403703,"201051344000417","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,313068.0,313068.0,17927,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453403726,47980.00
01/21/2016 14:15,2,0.053,ACTIVE_NO_POWER,211.93,299.37,59.949,1453403703,"274151322000083","219011344069620",13.99,1.00,0,297.26,302.07,0.7,0.0,0.000,588040.2,588040.2,7059,0,0,0,L,1151911521,0,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453403727,47981.00
01/21/2016 14:15,2,0.018,ALERT,212.38,299.07,59.965,1453403703,"274151322000076","219011344069620",28.86,0.50,0,297.26,302.07,0.0,0.0,0.000,624651.7,624651.7,7055,0,0,0,L,1151911521,0,121.33,122.68,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453403729,47982.00
01/21/2016 14:15,2,0.332,ACTIVE,212.61,349.56,59.965,1453403703,"201051344000868","219011344069620",32.36,0.00,0,333.63,358.58,10.9,8.6,0.049,304940.6,304940.6,13147,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453403730,47983.00
01/21/2016 14:15,2,0.273,ACTIVE,211.93,344.15,59.944,1453403703,"274151322000095","219011344069620",31.85,5.00,0,334.84,353.77,8.8,6.6,0.049,617561.6,617561.6,7049,0,0,0,L,1151911521,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453403730,47984.00
01/21/2016 14:15,2,0.000,ALERT,212.16,301.17,59.986,1453403703,"201051344000988","219011344069620",0.00,-1.50,0,296.06,302.98,0.0,0.0,0.000,304693.3,304693.3,13222,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453403732,47985.00
01/21/2016 14:15,2,0.000,ALERT,211.25,298.47,59.965,1453403703,"201051344001025","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,317090.3,317090.3,17827,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453403734,47986.00
01/21/2016 14:15,2,0.000,ALERT,212.16,301.17,59.965,1453403703,"201051344000458","219011344069620",0.00,0.00,0,298.47,303.88,0.0,0.0,0.000,314822.9,314822.9,13213,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453403736,47987.00
01/21/2016 14:15,2,0.434,ACTIVE,213.06,339.04,59.959,1453403703,"201051344000853","219011344069620",20.38,0.00,0,333.33,345.36,9.0,6.7,0.044,312346.0,312346.0,13109,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453403737,47988.00
01/21/2016 14:15,2,0.361,ACTIVE,211.93,337.24,59.970,1453403703,"201051344000685","219011344069620",21.03,1.50,0,331.23,343.25,7.7,5.5,0.035,318616.7,318616.7,17850,0,0,0,L,1122011218,0,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453403738,47989.00
01/21/2016 14:15,2,0.381,ACTIVE,211.93,337.24,59.965,1453403703,"201051344000917","219011344069620",20.63,2.50,0,329.73,343.25,8.0,5.8,0.035,316377.8,316377.8,17828,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453403739,47990.00
01/21/2016 14:15,2,0.436,ACTIVE,211.93,350.17,59.933,1453403703,"201051344001145","219011344069620",32.40,2.00,0,333.33,368.80,14.3,11.9,0.084,319917.0,319917.0,17809,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453403740,47991.00
01/21/2016 14:15,2,0.000,ALERT,211.70,298.47,59.970,1453403703,"201051344000651","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,313475.3,313475.3,17857,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453403741,47992.00
01/21/2016 14:15,2,0.049,ACTIVE_NO_POWER,211.48,298.77,59.922,1453403703,"274151322000088","219011344069620",20.89,3.70,0,296.96,301.17,1.0,0.0,0.000,570927.2,570927.2,6935,0,0,0,L,1151911521,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453403742,47993.00
01/21/2016 14:15,2,0.000,ALERT,212.38,298.47,59.965,1453403703,"274151322000068","219011344069620",0.00,1.50,0,296.66,300.27,0.0,0.0,0.000,478003.9,478003.9,7331,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453403744,47994.00
01/21/2016 14:15,2,0.000,ALERT,211.25,299.67,59.970,1453403703,"201051344001135","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,309905.0,309905.0,17845,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453403746,47995.00
01/21/2016 14:15,2,0.000,ALERT,212.16,301.77,59.965,1453403703,"201051344000594","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,315803.8,315803.8,13234,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453403748,47996.00
01/21/2016 14:15,2,0.066,ALERT,211.70,299.07,59.970,1453403703,"201051344001203","219011344069620",30.79,-1.00,0,297.26,302.98,2.1,0.1,0.000,316414.4,316414.4,17846,0,0,0,L,1122011218,0,121.78,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453403750,47997.00
01/21/2016 14:15,2,0.014,ALERT,211.70,299.07,59.938,1453403703,"274151322000054","219011344069620",32.70,2.50,0,288.85,320.11,0.0,0.0,0.000,583286.6,583286.6,6941,0,0,0,L,1151911521,0,121.55,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453403752,47998.00
01/21/2016 14:15,2,0.000,ALERT,212.61,300.87,59.965,1453403703,"201051344000867","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,305032.9,305032.9,13213,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453403754,47999.00
01/21/2016 14:15,2,0.193,ACTIVE,211.70,299.37,59.965,1453403703,"201051344001093","219011344069620",15.15,0.50,0,296.96,301.17,3.0,0.9,0.000,315006.3,315006.3,17818,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453403755,48000.00
01/21/2016 14:15,2,0.320,ACTIVE,212.38,353.47,59.965,1453403703,"201051344000900","219011344069620",32.72,0.50,0,334.84,363.39,10.7,8.4,0.062,318898.6,318898.6,13073,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453403756,48001.00
01/21/2016 14:15,2,0.398,ACTIVE,212.61,339.34,59.922,1453403703,"201051344000648","219011344069620",31.31,0.00,0,332.43,351.97,12.7,10.3,0.062,312472.8,312472.8,13162,0,0,0,L,1122011218,0,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453403757,48002.00
01/21/2016 14:15,2,0.371,ACTIVE,212.38,367.30,59.970,1453403703,"201051344000569","219011344069620",34.19,1.50,0,333.33,374.21,12.9,10.5,0.057,320433.5,320433.5,13009,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453403758,48003.00
01/21/2016 14:15,2,0.064,ALERT,212.16,301.17,59.970,1453403703,"201051344000983","219011344069620",32.44,-1.00,0,295.16,318.00,2.2,0.2,0.000,314963.9,314963.9,13136,0,0,0,L,1122011218,0,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453403760,48004.00
01/21/2016 14:15,2,0.000,ALERT,212.38,301.17,59.981,1453403703,"201051344001158","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,309937.3,309937.3,13242,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453403761,48005.00
01/21/2016 14:15,2,0.412,ACTIVE,212.83,339.95,59.970,1453403703,"201051344000576","219011344069620",31.17,0.00,0,333.03,348.96,13.1,10.7,0.057,313602.9,313602.9,13090,0,0,0,L,1122011218,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453403762,48006.00
01/21/2016 14:15,2,0.072,ACTIVE_NO_POWER,211.93,298.17,59.965,1453403703,"274151322000087","219011344069620",19.48,3.30,0,296.36,300.57,1.4,0.0,0.000,558429.8,558429.8,6970,0,0,0,L,1151911521,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453403763,48007.00
01/21/2016 14:30,2,0.219,ACTIVE,212.61,337.54,59.981,1453404603,"201051344000645","219011344069620",26.90,0.50,0,327.32,348.36,6.0,3.8,0.009,313684.9,313684.9,13123,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453404604,48008.00
01/21/2016 14:30,2,0.018,ALERT,211.48,298.17,59.970,1453404603,"274151322000085","219011344069620",32.20,2.50,0,296.36,309.29,0.0,0.0,0.000,585958.2,585958.2,6961,0,0,0,L,1151911521,0,121.78,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1453404606,48009.00
01/21/2016 14:30,2,0.000,ALERT,212.61,300.27,59.975,1453404603,"201051344000633","219011344069620",0.00,-2.00,0,297.57,302.98,0.0,0.0,0.000,305771.7,305771.7,13247,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453404607,48010.00
01/21/2016 14:30,2,0.000,ALERT,212.16,300.57,60.002,1453404603,"201051344000469","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,307247.5,307247.5,13213,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453404609,48011.00
01/21/2016 14:30,2,0.000,ALERT,211.25,299.37,60.002,1453404603,"201051344000646","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,311566.3,311566.3,17851,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453404611,48012.00
01/21/2016 14:30,2,0.041,ALERT,211.03,298.47,59.954,1453404603,"274151322000052","219011344069620",28.47,0.50,0,296.36,301.77,0.0,0.0,0.000,593732.4,593732.4,7039,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453404613,48013.00
01/21/2016 14:30,2,0.000,ALERT,211.48,299.97,60.007,1453404603,"201051344000585","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,316489.9,316489.9,17846,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453404615,48014.00
01/21/2016 14:30,2,0.334,ACTIVE,211.25,336.04,59.996,1453404603,"201051344001230","219011344069620",30.10,2.50,0,332.43,354.67,10.2,7.9,0.044,315089.7,315089.7,17856,0,0,0,L,1122011218,0,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453404616,48015.00
01/21/2016 14:30,2,0.084,ALERT,211.93,300.57,59.975,1453404603,"201051344000582","219011344069620",29.82,-2.00,0,298.47,302.37,2.6,0.6,0.000,309701.4,309701.4,17835,0,0,0,L,1122011218,0,121.55,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453404617,48016.00
01/21/2016 14:30,2,0.000,ALERT,210.80,299.07,59.965,1453404603,"201051344000955","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,319038.5,319038.5,17824,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453404619,48017.00
01/21/2016 14:30,2,0.068,ACTIVE_NO_POWER,211.48,321.31,59.991,1453404603,"274151322000094","219011344069620",23.04,3.30,0,312.59,355.88,1.6,0.0,0.000,477766.2,477766.2,7318,0,0,0,L,1151911521,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453404620,48018.00
01/21/2016 14:30,2,0.000,ALERT,211.93,300.87,59.975,1453404603,"201051344000579","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,320403.2,320403.2,13220,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453404622,48019.00
01/21/2016 14:30,2,0.170,ACTIVE,211.03,299.67,59.986,1453404603,"201051344000890","219011344069620",20.36,1.00,0,297.87,302.07,3.5,1.5,0.000,317193.6,317193.6,17886,0,0,0,L,1122011218,0,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453404623,48020.00
01/21/2016 14:30,2,0.100,ALERT,211.48,299.37,59.981,1453404603,"201051344000438","219011344069620",31.25,-0.50,0,292.46,310.79,3.2,1.1,0.000,318984.6,318984.6,17855,0,0,0,L,1122011218,0,121.55,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453404624,48021.00
01/21/2016 14:30,2,0.000,ALERT,211.48,299.07,59.954,1453404603,"201051344000417","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,313068.0,313068.0,17929,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453404626,48022.00
01/21/2016 14:30,2,0.018,ALERT,211.48,299.07,59.975,1453404603,"274151322000083","219011344069620",32.94,1.00,0,292.16,324.92,0.0,0.0,0.000,588040.2,588040.2,7060,0,0,0,L,1151911521,0,121.33,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453404628,48023.00
01/21/2016 14:30,2,0.000,ALERT,211.93,298.17,59.949,1453404603,"274151322000076","219011344069620",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,624651.7,624651.7,7057,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1453404630,48024.00
01/21/2016 14:30,2,0.283,ACTIVE,211.93,339.95,60.007,1453404603,"201051344000868","219011344069620",31.37,0.00,0,333.03,354.67,9.0,6.8,0.031,304942.5,304942.5,13148,0,0,0,L,1122011218,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453404631,48025.00
01/21/2016 14:30,2,0.217,ACTIVE,211.48,338.44,59.975,1453404603,"274151322000095","219011344069620",31.35,5.00,0,333.93,350.47,6.9,4.7,0.031,617563.0,617563.0,7050,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453404632,48026.00
01/21/2016 14:30,2,0.000,ALERT,211.70,300.27,59.938,1453404603,"201051344000988","219011344069620",0.00,-1.50,0,296.36,302.98,0.0,0.0,0.000,304693.3,304693.3,13224,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453404634,48027.00
01/21/2016 14:30,2,0.000,ALERT,211.03,298.17,59.986,1453404603,"201051344001025","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,317090.3,317090.3,17829,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453404636,48028.00
01/21/2016 14:30,2,0.000,ALERT,211.70,300.57,59.975,1453404603,"201051344000458","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,314822.9,314822.9,13215,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453404637,48029.00
01/21/2016 14:30,2,0.355,ACTIVE,212.38,338.44,59.965,1453404603,"201051344000853","219011344069620",20.59,0.00,0,333.63,345.06,7.4,5.2,0.027,312347.5,312347.5,13110,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453404638,48030.00
01/21/2016 14:30,2,0.303,ACTIVE,211.93,336.94,59.933,1453404603,"201051344000685","219011344069620",20.89,1.50,0,330.63,342.65,6.5,4.3,0.022,318617.9,318617.9,17851,0,0,0,L,1122011218,0,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453404639,48031.00
01/21/2016 14:30,2,0.309,ACTIVE,211.48,336.34,59.954,1453404603,"201051344000917","219011344069620",20.73,2.00,0,330.33,342.05,6.5,4.3,0.022,316379.1,316379.1,17829,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453404640,48032.00
01/21/2016 14:30,2,0.367,ACTIVE,211.70,339.34,59.970,1453404603,"201051344001145","219011344069620",31.29,1.50,0,333.63,361.89,11.7,9.3,0.062,319919.6,319919.6,17810,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453404641,48033.00
01/21/2016 14:30,2,0.000,ALERT,211.48,298.77,60.002,1453404603,"201051344000651","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,313475.3,313475.3,17859,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453404643,48034.00
01/21/2016 14:30,2,0.041,ACTIVE_NO_POWER,211.25,297.87,59.928,1453404603,"274151322000088","219011344069620",17.89,3.70,0,296.36,300.87,0.8,0.0,0.000,570927.2,570927.2,6936,0,0,0,L,1151911521,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453404644,48035.00
01/21/2016 14:30,2,0.000,ALERT,212.16,297.87,59.975,1453404603,"274151322000068","219011344069620",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,478003.9,478003.9,7333,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453404646,48036.00
01/21/2016 14:30,2,0.000,ALERT,211.03,299.37,59.970,1453404603,"201051344001135","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,309905.0,309905.0,17847,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453404647,48037.00
01/21/2016 14:30,2,0.000,ALERT,211.70,301.47,59.975,1453404603,"201051344000594","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,315803.8,315803.8,13236,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453404649,48038.00
01/21/2016 14:30,2,0.066,ALERT,211.25,299.07,59.970,1453404603,"201051344001203","219011344069620",30.02,-1.50,0,297.26,302.98,2.1,0.1,0.000,316414.4,316414.4,17848,0,0,0,L,1122011218,0,121.78,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453404651,48039.00
01/21/2016 14:30,2,0.014,ALERT,210.80,298.77,59.996,1453404603,"274151322000054","219011344069620",32.26,2.50,0,288.85,320.41,0.0,0.0,0.000,583286.6,583286.6,6943,0,0,0,L,1151911521,0,121.33,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453404653,48040.00
01/21/2016 14:30,2,0.000,ALERT,212.38,300.57,59.975,1453404603,"201051344000867","219011344069620",0.00,-1.00,0,297.87,303.28,0.0,0.0,0.000,305032.9,305032.9,13215,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453404655,48041.00
01/21/2016 14:30,2,0.133,ALERT,211.25,299.07,59.965,1453404603,"201051344001093","219011344069620",32.98,0.50,0,297.26,323.11,4.5,2.4,0.000,315006.6,315006.6,17819,0,0,0,L,1122011218,0,121.10,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1453404656,48042.00
01/21/2016 14:30,2,0.266,ACTIVE,211.93,345.66,59.981,1453404603,"201051344000900","219011344069620",31.95,0.00,0,334.24,360.08,8.6,6.4,0.049,318900.4,318900.4,13074,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453404657,48043.00
01/21/2016 14:30,2,0.318,ACTIVE,212.38,347.16,59.970,1453404603,"201051344000648","219011344069620",32.18,-0.50,0,333.03,353.17,10.4,8.1,0.035,312475.1,312475.1,13163,0,0,0,L,1122011218,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453404658,48044.00
01/21/2016 14:30,2,0.322,ACTIVE,212.38,362.19,59.965,1453404603,"201051344000569","219011344069620",33.72,1.50,0,333.03,372.41,11.1,8.7,0.044,320435.9,320435.9,13010,0,0,0,L,1122011218,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453404659,48045.00
