ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/21/2016 14:30,2,0.066,ALERT,211.93,300.87,59.975,1453404603,"201051344000983","219011344069620",31.89,-1.50,0,293.96,317.70,2.1,0.2,0.000,314963.9,314963.9,13138,0,0,0,L,1122011218,0,121.10,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453404661,48046.00
01/21/2016 14:30,2,0.000,ALERT,212.16,300.87,59.981,1453404603,"201051344001158","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,309937.3,309937.3,13244,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453404663,48047.00
01/21/2016 14:30,2,0.357,ACTIVE,212.61,339.04,59.981,1453404603,"201051344000576","219011344069620",30.69,0.00,0,333.33,346.26,11.1,8.8,0.044,313605.3,313605.3,13091,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453404664,48048.00
01/21/2016 14:30,2,0.064,ACTIVE_NO_POWER,211.48,297.26,59.965,1453404603,"274151322000087","219011344069620",15.84,3.30,0,295.76,300.27,1.0,0.0,0.000,558429.8,558429.8,6971,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453404665,48049.00
01/21/2016 14:45,2,0.211,ALERT,212.61,337.84,59.975,1453405503,"201051344000645","219011344069620",25.78,0.50,0,298.77,341.45,5.5,3.4,0.004,313685.9,313685.9,13124,0,0,0,L,1122011218,0,121.78,121.78,0002,-3,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453405505,48050.00
01/21/2016 14:45,2,0.020,ALERT,211.93,298.77,60.007,1453405503,"274151322000085","219011344069620",31.85,2.50,0,296.36,315.30,0.0,0.0,0.000,585958.2,585958.2,6963,0,0,0,L,1151911521,0,121.78,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453405507,48051.00
01/21/2016 14:45,2,0.000,ALERT,212.83,300.87,59.938,1453405503,"201051344000633","219011344069620",0.00,-2.00,0,296.96,302.37,0.0,0.0,0.000,305771.7,305771.7,13249,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453405509,48052.00
01/21/2016 14:45,2,0.000,ALERT,212.16,300.57,59.981,1453405503,"201051344000469","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,307247.5,307247.5,13215,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453405510,48053.00
01/21/2016 14:45,2,0.000,ALERT,211.25,299.37,59.986,1453405503,"201051344000646","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,311566.3,311566.3,17853,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453405512,48054.00
01/21/2016 14:45,2,0.000,ALERT,211.25,298.47,59.959,1453405503,"274151322000052","219011344069620",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,593732.4,593732.4,7041,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453405514,48055.00
01/21/2016 14:45,2,0.000,ALERT,211.70,299.67,59.981,1453405503,"201051344000585","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,316489.9,316489.9,17848,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453405516,48056.00
01/21/2016 14:45,2,0.293,ACTIVE,211.70,335.14,60.018,1453405503,"201051344001230","219011344069620",29.80,2.00,0,329.73,349.26,8.9,6.6,0.031,315091.7,315091.7,17857,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453405517,48057.00
01/21/2016 14:45,2,0.088,ALERT,211.93,300.27,59.954,1453405503,"201051344000582","219011344069620",29.06,-2.00,0,298.77,302.07,2.6,0.6,0.000,309701.6,309701.6,17837,0,0,0,L,1122011218,0,121.33,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453405518,48058.00
01/21/2016 14:45,2,0.000,ALERT,211.25,299.67,59.991,1453405503,"201051344000955","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,319038.5,319038.5,17826,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453405520,48059.00
01/21/2016 14:45,2,0.000,ALERT,211.70,298.47,59.970,1453405503,"274151322000094","219011344069620",42.64,3.00,0,296.06,418.70,0.0,0.0,0.000,477766.2,477766.2,7319,0,0,0,L,1151911521,0,121.10,122.46,0002,0,0,0,0,0,0,0,168,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453405522,48060.00
01/21/2016 14:45,2,0.000,ALERT,212.16,301.47,59.975,1453405503,"201051344000579","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,320403.2,320403.2,13222,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453405524,48061.00
01/21/2016 14:45,2,0.164,ACTIVE,211.48,299.97,59.959,1453405503,"201051344000890","219011344069620",19.04,1.00,0,298.17,302.37,3.2,1.1,0.000,317194.0,317194.0,17887,0,0,0,L,1122011218,0,121.55,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453405525,48062.00
01/21/2016 14:45,2,0.100,ALERT,211.48,299.07,59.975,1453405503,"201051344000438","219011344069620",30.51,-0.50,0,292.76,310.79,3.1,1.1,0.000,318984.9,318984.9,17857,0,0,0,L,1122011218,0,121.55,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453405526,48063.00
01/21/2016 14:45,2,0.000,ALERT,211.70,299.07,60.002,1453405503,"201051344000417","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,313068.0,313068.0,17931,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453405528,48064.00
01/21/2016 14:45,2,0.018,ALERT,211.70,298.77,60.002,1453405503,"274151322000083","219011344069620",32.44,0.50,0,291.25,325.82,0.0,0.0,0.000,588040.2,588040.2,7062,0,0,0,L,1151911521,0,121.10,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453405530,48065.00
01/21/2016 14:45,2,0.000,ALERT,212.16,298.77,59.981,1453405503,"274151322000076","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,624651.7,624651.7,7059,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453405532,48066.00
01/21/2016 14:45,2,0.250,ACTIVE,212.38,337.24,59.991,1453405503,"201051344000868","219011344069620",30.26,-0.50,0,333.33,350.77,7.7,5.5,0.022,304944.2,304944.2,13149,0,0,0,L,1122011218,0,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453405533,48067.00
01/21/2016 14:45,2,0.172,ACTIVE,211.93,336.64,59.991,1453405503,"274151322000095","219011344069620",31.05,5.00,0,334.24,348.36,5.4,3.3,0.013,617564.2,617564.2,7051,0,0,0,L,1151911521,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453405534,48068.00
01/21/2016 14:45,2,0.000,ALERT,212.16,301.17,59.991,1453405503,"201051344000988","219011344069620",0.00,-1.50,0,296.06,302.68,0.0,0.0,0.000,304693.3,304693.3,13226,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453405536,48069.00
01/21/2016 14:45,2,0.000,ALERT,211.03,298.17,59.975,1453405503,"201051344001025","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,317090.3,317090.3,17831,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453405538,48070.00
01/21/2016 14:45,2,0.000,ALERT,212.16,301.17,60.023,1453405503,"201051344000458","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,314822.9,314822.9,13217,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453405540,48071.00
01/21/2016 14:45,2,0.301,ACTIVE,212.83,339.04,59.986,1453405503,"201051344000853","219011344069620",20.75,0.00,0,332.43,344.15,6.3,4.2,0.022,312348.8,312348.8,13111,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453405541,48072.00
01/21/2016 14:45,2,0.268,ACTIVE,211.70,336.34,59.975,1453405503,"201051344000685","219011344069620",20.81,1.00,0,329.73,342.05,5.7,3.5,0.009,318619.0,318619.0,17852,0,0,0,L,1122011218,0,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453405542,48073.00
01/21/2016 14:45,2,0.270,ACTIVE,211.48,336.34,59.933,1453405503,"201051344000917","219011344069620",20.10,1.50,0,329.43,341.15,5.5,3.4,0.018,316380.1,316380.1,17830,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453405543,48074.00
01/21/2016 14:45,2,0.301,ACTIVE,211.93,345.06,60.018,1453405503,"201051344001145","219011344069620",32.01,1.50,0,333.33,357.98,9.8,7.5,0.040,319922.0,319922.0,17811,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453405544,48075.00
01/21/2016 14:45,2,0.000,ALERT,211.48,298.47,59.975,1453405503,"201051344000651","219011344069620",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,313475.3,313475.3,17861,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453405546,48076.00
01/21/2016 14:45,2,0.006,ALERT,211.25,298.47,59.970,1453405503,"274151322000088","219011344069620",31.31,3.30,0,296.06,300.57,0.0,0.0,0.000,570927.2,570927.2,6937,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1453405547,48077.00
01/21/2016 14:45,2,0.000,ALERT,212.38,298.17,59.970,1453405503,"274151322000068","219011344069620",0.00,1.50,0,295.76,299.67,0.0,0.0,0.000,478003.9,478003.9,7335,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453405549,48078.00
01/21/2016 14:45,2,0.000,ALERT,211.25,299.37,59.981,1453405503,"201051344001135","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,309905.0,309905.0,17849,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453405551,48079.00
01/21/2016 14:45,2,0.000,ALERT,211.93,301.47,59.981,1453405503,"201051344000594","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,315803.8,315803.8,13238,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453405553,48080.00
01/21/2016 14:45,2,0.064,ALERT,211.48,299.07,59.975,1453405503,"201051344001203","219011344069620",29.20,-1.50,0,297.26,302.98,2.0,0.0,0.000,316414.4,316414.4,17850,0,0,0,L,1122011218,0,121.78,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453405555,48081.00
01/21/2016 14:45,2,0.014,ALERT,211.48,298.77,59.970,1453405503,"274151322000054","219011344069620",31.81,2.50,0,288.25,320.41,0.0,0.0,0.000,583286.6,583286.6,6945,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453405556,48082.00
01/21/2016 14:45,2,0.000,ALERT,212.61,300.57,59.970,1453405503,"201051344000867","219011344069620",0.00,-1.50,0,297.57,302.98,0.0,0.0,0.000,305032.9,305032.9,13217,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453405558,48083.00
01/21/2016 14:45,2,0.135,ALERT,211.48,299.07,59.975,1453405503,"201051344001093","219011344069620",32.48,0.00,0,295.76,323.41,4.5,2.4,0.000,315007.0,315007.0,17821,0,0,0,L,1122011218,0,121.33,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453405560,48084.00
01/21/2016 14:45,2,0.225,ACTIVE,212.16,337.24,59.944,1453405503,"201051344000900","219011344069620",30.87,0.00,0,334.54,357.98,7.0,4.8,0.035,318902.0,318902.0,13075,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453405561,48085.00
01/21/2016 14:45,2,0.295,ACTIVE,212.61,337.84,59.975,1453405503,"201051344000648","219011344069620",31.05,-0.50,0,333.33,354.97,9.3,7.1,0.031,312477.1,312477.1,13164,0,0,0,L,1122011218,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453405562,48086.00
01/21/2016 14:45,2,0.289,ACTIVE,212.61,345.06,59.975,1453405503,"201051344000569","219011344069620",31.99,1.00,0,333.63,370.90,9.3,7.1,0.031,320438.0,320438.0,13011,0,0,0,L,1122011218,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453405563,48087.00
01/21/2016 14:45,2,0.064,ALERT,212.16,300.87,59.986,1453405503,"201051344000983","219011344069620",31.25,-1.50,0,293.96,309.59,2.0,0.1,0.000,314963.9,314963.9,13140,0,0,0,L,1122011218,0,121.33,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453405565,48088.00
01/21/2016 14:45,2,0.000,ALERT,212.38,301.17,59.933,1453405503,"201051344001158","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,309937.3,309937.3,13246,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453405566,48089.00
01/21/2016 14:45,2,0.320,ACTIVE,212.83,338.74,59.975,1453405503,"201051344000576","219011344069620",29.92,-0.50,0,332.43,344.45,9.7,7.5,0.031,313607.5,313607.5,13092,0,0,0,L,1122011218,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453405567,48090.00
01/21/2016 14:45,2,0.029,ALERT,211.48,297.57,59.949,1453405503,"274151322000087","219011344069620",31.43,3.30,0,295.46,300.27,0.0,0.0,0.000,558429.8,558429.8,6972,0,0,0,L,1151911521,0,121.55,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1453405569,48091.00
01/21/2016 15:00,2,0.199,ACTIVE,213.06,338.74,59.991,1453406403,"201051344000645","219011344069620",25.15,0.50,0,298.77,348.66,5.1,3.0,0.000,313686.7,313686.7,13126,0,0,0,L,1122011218,0,122.01,122.01,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453406404,48092.00
01/21/2016 15:00,2,0.018,ALERT,212.16,299.67,60.002,1453406403,"274151322000085","219011344069620",31.53,2.00,0,296.96,309.29,0.0,0.0,0.000,585958.2,585958.2,6965,0,0,0,L,1151911521,0,122.01,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453406406,48093.00
01/21/2016 15:00,2,0.000,ALERT,213.29,301.17,59.986,1453406403,"201051344000633","219011344069620",0.00,-2.00,0,296.96,302.68,0.0,0.0,0.000,305771.7,305771.7,13251,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453406408,48094.00
01/21/2016 15:00,2,0.000,ALERT,212.83,301.47,59.991,1453406403,"201051344000469","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,307247.5,307247.5,13217,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453406410,48095.00
01/21/2016 15:00,2,0.000,ALERT,211.70,300.57,59.975,1453406403,"201051344000646","219011344069620",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,311566.3,311566.3,17855,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453406412,48096.00
01/21/2016 15:00,2,0.000,ALERT,211.70,299.07,59.986,1453406403,"274151322000052","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,593732.4,593732.4,7043,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453406413,48097.00
01/21/2016 15:00,2,0.000,ALERT,212.16,300.57,59.975,1453406403,"201051344000585","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,316489.9,316489.9,17850,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453406415,48098.00
01/21/2016 15:00,2,0.275,ACTIVE,212.16,336.94,59.975,1453406403,"201051344001230","219011344069620",28.29,2.00,0,330.33,340.85,7.9,5.7,0.022,315093.2,315093.2,17858,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453406416,48099.00
01/21/2016 15:00,2,0.000,ALERT,212.61,301.47,59.986,1453406403,"201051344000582","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,309701.7,309701.7,17839,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1453406418,48100.00
01/21/2016 15:00,2,0.000,ALERT,211.70,300.57,60.002,1453406403,"201051344000955","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,319038.5,319038.5,17828,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453406420,48101.00
01/21/2016 15:00,2,0.000,ALERT,211.93,298.77,59.981,1453406403,"274151322000094","219011344069620",41.71,2.00,0,296.66,408.18,0.0,0.0,0.000,477766.2,477766.2,7321,0,0,0,L,1151911521,0,121.10,122.68,0002,-0,0,0,0,0,0,0,255,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453406421,48102.00
01/21/2016 15:00,2,0.000,ALERT,212.83,302.07,59.981,1453406403,"201051344000579","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,320403.2,320403.2,13224,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453406423,48103.00
01/21/2016 15:00,2,0.162,ACTIVE,211.93,301.17,59.975,1453406403,"201051344000890","219011344069620",18.17,1.00,0,298.17,302.68,3.0,1.0,0.000,317194.2,317194.2,17888,0,0,0,L,1122011218,0,121.78,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453406424,48104.00
01/21/2016 15:00,2,0.102,ALERT,212.16,300.27,59.986,1453406403,"201051344000438","219011344069620",29.94,-1.00,0,297.57,302.07,3.1,1.1,0.000,318985.1,318985.1,17859,0,0,0,L,1122011218,0,122.01,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453406426,48105.00
01/21/2016 15:00,2,0.000,ALERT,212.38,300.27,59.986,1453406403,"201051344000417","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,313068.0,313068.0,17933,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453406428,48106.00
01/21/2016 15:00,2,0.018,ALERT,212.38,299.97,59.991,1453406403,"274151322000083","219011344069620",32.05,0.50,0,297.26,319.21,0.0,0.0,0.000,588040.2,588040.2,7064,0,0,0,L,1151911521,0,121.55,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453406430,48107.00
01/21/2016 15:00,2,0.000,ALERT,212.83,299.37,59.944,1453406403,"274151322000076","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,624651.7,624651.7,7061,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453406432,48108.00
01/21/2016 15:00,2,0.225,ACTIVE,212.83,337.84,59.986,1453406403,"201051344000868","219011344069620",30.10,-0.50,0,332.13,343.85,6.9,4.7,0.018,304945.4,304945.4,13150,0,0,0,L,1122011218,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453406433,48109.00
01/21/2016 15:00,2,0.150,ACTIVE,212.38,338.44,59.981,1453406403,"274151322000095","219011344069620",30.45,4.50,0,333.93,340.25,4.6,2.5,0.018,617564.9,617564.9,7052,0,0,0,L,1151911521,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453406434,48110.00
01/21/2016 15:00,2,0.000,ALERT,212.61,301.47,59.996,1453406403,"201051344000988","219011344069620",0.00,-1.50,0,296.66,302.68,0.0,0.0,0.000,304693.3,304693.3,13228,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453406436,48111.00
01/21/2016 15:00,2,0.000,ALERT,211.70,299.67,59.991,1453406403,"201051344001025","219011344069620",0.00,-1.50,0,296.66,302.37,0.0,0.0,0.000,317090.3,317090.3,17833,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453406437,48112.00
01/21/2016 15:00,2,0.000,ALERT,212.61,301.77,59.986,1453406403,"201051344000458","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,314822.9,314822.9,13219,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453406439,48113.00
01/21/2016 15:00,2,0.273,ACTIVE,213.29,339.65,59.981,1453406403,"201051344000853","219011344069620",20.42,-0.50,0,333.03,343.55,5.7,3.6,0.018,312349.8,312349.8,13112,0,0,0,L,1122011218,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453406440,48114.00
01/21/2016 15:00,2,0.244,ACTIVE,212.38,337.54,59.991,1453406403,"201051344000685","219011344069620",20.75,1.00,0,309.89,359.18,5.2,3.0,0.009,318619.8,318619.8,17853,0,0,0,L,1122011218,0,122.68,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453406441,48115.00
01/21/2016 15:00,2,0.248,ACTIVE,212.16,337.84,59.986,1453406403,"201051344000917","219011344069620",19.98,1.50,0,328.22,343.25,5.0,2.9,0.004,316380.9,316380.9,17831,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453406442,48116.00
01/21/2016 15:00,2,0.266,ACTIVE,212.38,342.95,59.981,1453406403,"201051344001145","219011344069620",31.75,1.50,0,334.24,356.18,8.6,6.4,0.035,319923.6,319923.6,17812,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453406443,48117.00
01/21/2016 15:00,2,0.000,ALERT,212.16,299.67,59.986,1453406403,"201051344000651","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,313475.3,313475.3,17863,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453406445,48118.00
01/21/2016 15:00,2,0.006,ALERT,211.70,299.37,59.981,1453406403,"274151322000088","219011344069620",31.03,3.30,0,296.66,301.17,0.0,0.0,0.000,570927.2,570927.2,6939,0,0,0,L,1151911521,0,122.01,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453406447,48119.00
01/21/2016 15:00,2,0.000,ALERT,212.83,298.77,59.991,1453406403,"274151322000068","219011344069620",0.00,1.50,0,296.66,299.97,0.0,0.0,0.000,478003.9,478003.9,7337,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453406448,48120.00
01/21/2016 15:00,2,0.000,ALERT,211.70,300.57,59.986,1453406403,"201051344001135","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,309905.0,309905.0,17851,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453406450,48121.00
01/21/2016 15:00,2,0.000,ALERT,212.38,301.77,59.986,1453406403,"201051344000594","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,315803.8,315803.8,13240,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453406452,48122.00
01/21/2016 15:00,2,0.066,ALERT,212.16,300.27,59.991,1453406403,"201051344001203","219011344069620",28.45,-1.50,0,297.26,303.58,2.0,0.0,0.000,316414.4,316414.4,17852,0,0,0,L,1122011218,0,122.23,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453406454,48123.00
01/21/2016 15:00,2,0.014,ALERT,211.93,299.97,59.986,1453406403,"274151322000054","219011344069620",31.37,2.00,0,288.85,310.79,0.0,0.0,0.000,583286.6,583286.6,6947,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453406456,48124.00
01/21/2016 15:00,2,0.000,ALERT,213.06,301.47,59.986,1453406403,"201051344000867","219011344069620",0.00,-1.50,0,298.17,303.58,0.0,0.0,0.000,305032.9,305032.9,13219,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453406458,48125.00
01/21/2016 15:00,2,0.137,ALERT,212.16,300.57,59.991,1453406403,"201051344001093","219011344069620",32.05,0.00,0,294.56,317.70,4.5,2.4,0.000,315007.6,315007.6,17823,0,0,0,L,1122011218,0,121.78,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453406460,48126.00
01/21/2016 15:00,2,0.182,ACTIVE,212.61,345.06,59.975,1453406403,"201051344000900","219011344069620",31.89,0.00,0,331.23,349.26,5.9,3.8,0.027,318903.0,318903.0,13076,0,0,0,L,1122011218,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453406460,48127.00
01/21/2016 15:00,2,0.279,ACTIVE,213.06,338.14,59.986,1453406403,"201051344000648","219011344069620",30.06,-0.50,0,332.43,344.15,8.5,6.3,0.022,312478.7,312478.7,13165,0,0,0,L,1122011218,0,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453406462,48128.00
01/21/2016 15:00,2,0.262,ACTIVE,213.06,338.44,59.991,1453406403,"201051344000569","219011344069620",30.95,1.00,0,333.63,355.88,8.2,6.0,0.022,320439.6,320439.6,13012,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453406463,48129.00
01/21/2016 15:00,2,0.064,ALERT,212.83,302.07,60.023,1453406403,"201051344000983","219011344069620",30.65,-1.50,0,298.77,303.58,2.0,0.1,0.000,314963.9,314963.9,13142,0,0,0,L,1122011218,0,121.55,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453406465,48130.00
01/21/2016 15:00,2,0.000,ALERT,213.06,302.07,60.002,1453406403,"201051344001158","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,309937.3,309937.3,13248,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453406466,48131.00
01/21/2016 15:00,2,0.295,ACTIVE,213.51,339.34,59.996,1453406403,"201051344000576","219011344069620",28.88,0.00,0,332.13,343.55,8.7,6.4,0.022,313609.1,313609.1,13093,0,0,0,L,1122011218,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453406467,48132.00
01/21/2016 15:00,2,0.031,ALERT,212.38,298.77,59.970,1453406403,"274151322000087","219011344069620",31.03,3.00,0,296.06,300.57,0.0,0.0,0.000,558429.8,558429.8,6974,0,0,0,L,1151911521,0,121.55,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453406469,48133.00
01/21/2016 15:15,2,0.191,ALERT,213.06,315.90,59.975,1453407304,"201051344000645","219011344069620",23.48,0.00,0,299.37,344.76,4.6,2.5,0.000,313687.3,313687.3,13127,0,0,0,L,1122011218,0,122.01,122.01,0002,-3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453407306,48134.00
01/21/2016 15:15,2,0.018,ALERT,212.16,299.97,59.965,1453407304,"274151322000085","219011344069620",31.17,2.00,0,297.57,301.77,0.0,0.0,0.000,585958.2,585958.2,6967,0,0,0,L,1151911521,0,122.01,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453407308,48135.00
01/21/2016 15:15,2,0.000,ALERT,213.06,301.77,59.970,1453407304,"201051344000633","219011344069620",0.00,-2.00,0,297.87,303.28,0.0,0.0,0.000,305771.7,305771.7,13253,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453407309,48136.00
01/21/2016 15:15,2,0.000,ALERT,212.61,301.77,59.975,1453407304,"201051344000469","219011344069620",0.00,-3.00,0,298.77,303.58,0.0,0.0,0.000,307247.5,307247.5,13219,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453407311,48137.00
01/21/2016 15:15,2,0.000,ALERT,211.70,299.97,59.970,1453407304,"201051344000646","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,311566.3,311566.3,17857,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453407313,48138.00
01/21/2016 15:15,2,0.000,ALERT,211.70,300.57,59.996,1453407304,"274151322000052","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,593732.4,593732.4,7045,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453407315,48139.00
01/21/2016 15:15,2,0.000,ALERT,211.93,300.27,59.922,1453407304,"201051344000585","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,316489.9,316489.9,17852,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453407317,48140.00
01/21/2016 15:15,2,0.236,ACTIVE,211.93,335.74,59.970,1453407304,"201051344001230","219011344069620",28.84,1.50,0,331.23,340.85,7.0,4.8,0.018,315094.4,315094.4,17859,0,0,0,L,1122011218,0,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453407317,48141.00
01/21/2016 15:15,2,0.000,ALERT,212.16,300.57,59.981,1453407304,"201051344000582","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,309701.7,309701.7,17841,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453407319,48142.00
01/21/2016 15:15,2,0.000,ALERT,211.25,299.97,59.970,1453407304,"201051344000955","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,319038.5,319038.5,17830,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453407321,48143.00
01/21/2016 15:15,2,0.000,ALERT,211.93,299.07,59.975,1453407304,"274151322000094","219011344069620",40.41,1.50,0,297.26,397.35,0.0,0.0,0.000,477766.2,477766.2,7323,0,0,0,L,1151911521,0,121.10,122.68,0002,-1,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453407323,48144.00
01/21/2016 15:15,2,0.000,ALERT,212.61,302.07,59.981,1453407304,"201051344000579","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,320403.2,320403.2,13226,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453407325,48145.00
01/21/2016 15:15,2,0.160,ACTIVE,211.70,300.27,59.981,1453407304,"201051344000890","219011344069620",17.37,0.50,0,298.77,303.28,2.8,0.8,0.000,317194.4,317194.4,17889,0,0,0,L,1122011218,0,121.55,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453407326,48146.00
01/21/2016 15:15,2,0.000,ALERT,211.93,299.67,59.970,1453407304,"201051344000438","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,318985.1,318985.1,17861,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1453407327,48147.00
01/21/2016 15:15,2,0.000,ALERT,211.93,299.07,59.938,1453407304,"201051344000417","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,313068.0,313068.0,17935,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453407329,48148.00
01/21/2016 15:15,2,0.018,ALERT,211.93,299.97,59.938,1453407304,"274151322000083","219011344069620",31.61,0.00,0,292.46,310.19,0.0,0.0,0.000,588040.2,588040.2,7066,0,0,0,L,1151911521,0,121.33,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453407331,48149.00
01/21/2016 15:15,2,0.000,ALERT,212.83,299.97,59.965,1453407304,"274151322000076","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,624651.7,624651.7,7063,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453407333,48150.00
01/21/2016 15:15,2,0.205,ACTIVE,212.61,338.14,59.970,1453407304,"201051344000868","219011344069620",28.96,-0.50,0,332.43,342.95,6.0,3.9,0.013,304946.4,304946.4,13151,0,0,0,L,1122011218,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453407334,48151.00
01/21/2016 15:15,2,0.129,ACTIVE,212.38,337.54,59.975,1453407304,"274151322000095","219011344069620",30.00,4.50,0,334.84,340.25,3.9,1.9,0.013,617565.4,617565.4,7053,0,0,0,L,1151911521,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453407335,48152.00
01/21/2016 15:15,2,0.000,ALERT,212.38,301.47,59.981,1453407304,"201051344000988","219011344069620",0.00,-1.50,0,296.96,303.28,0.0,0.0,0.000,304693.3,304693.3,13230,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453407337,48153.00
01/21/2016 15:15,2,0.000,ALERT,211.70,299.37,59.933,1453407304,"201051344001025","219011344069620",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,317090.3,317090.3,17835,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453407339,48154.00
01/21/2016 15:15,2,0.000,ALERT,212.38,301.77,59.970,1453407304,"201051344000458","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,314822.9,314822.9,13221,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453407340,48155.00
01/21/2016 15:15,2,0.248,ACTIVE,213.29,339.34,59.975,1453407304,"201051344000853","219011344069620",20.22,-0.50,0,333.33,346.26,5.1,3.0,0.013,312350.6,312350.6,13113,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453407341,48156.00
01/21/2016 15:15,2,0.225,ALERT,212.38,337.24,59.970,1453407304,"201051344000685","219011344069620",20.63,0.50,0,298.17,340.25,4.7,2.6,0.004,318620.3,318620.3,17854,0,0,0,L,1122011218,0,122.46,121.33,0002,-2,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453407343,48157.00
01/21/2016 15:15,2,0.223,ACTIVE,212.38,337.54,59.975,1453407304,"201051344000917","219011344069620",19.88,1.00,0,307.48,361.29,4.5,2.4,0.009,316381.5,316381.5,17832,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453407344,48158.00
01/21/2016 15:15,2,0.238,ACTIVE,212.38,337.24,59.970,1453407304,"201051344001145","219011344069620",31.13,1.00,0,334.54,347.46,7.5,5.3,0.027,319925.0,319925.0,17813,0,0,0,L,1122011218,0,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453407345,48159.00
01/21/2016 15:15,2,0.000,ALERT,212.16,299.67,59.949,1453407304,"201051344000651","219011344069620",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,313475.3,313475.3,17865,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453407347,48160.00
01/21/2016 15:15,2,0.006,ALERT,211.48,299.97,59.965,1453407304,"274151322000088","219011344069620",30.65,2.50,0,297.26,301.47,0.0,0.0,0.000,570927.2,570927.2,6941,0,0,0,L,1151911521,0,122.01,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453407348,48161.00
01/21/2016 15:15,2,0.000,ALERT,212.83,299.07,59.975,1453407304,"274151322000068","219011344069620",0.00,1.00,0,297.26,300.57,0.0,0.0,0.000,478003.9,478003.9,7339,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453407350,48162.00
01/21/2016 15:15,2,0.000,ALERT,211.70,300.27,59.970,1453407304,"201051344001135","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,309905.0,309905.0,17853,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453407352,48163.00
01/21/2016 15:15,2,0.000,ALERT,212.38,302.37,59.965,1453407304,"201051344000594","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,315803.8,315803.8,13242,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453407354,48164.00
01/21/2016 15:15,2,0.000,ALERT,212.16,299.97,59.965,1453407304,"201051344001203","219011344069620",0.00,-2.00,0,297.87,303.88,0.0,0.0,0.000,316414.4,316414.4,17854,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1453407356,48165.00
01/21/2016 15:15,2,0.000,ALERT,211.70,299.37,59.959,1453407304,"274151322000054","219011344069620",0.00,2.00,0,297.87,301.47,0.0,0.0,0.000,583286.6,583286.6,6949,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1453407358,48166.00
01/21/2016 15:15,2,0.000,ALERT,212.83,301.47,59.975,1453407304,"201051344000867","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,305032.9,305032.9,13221,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453407359,48167.00
01/21/2016 15:15,2,0.137,ALERT,211.93,299.97,59.975,1453407304,"201051344001093","219011344069620",31.59,-0.50,0,294.86,309.29,4.5,2.4,0.000,315008.2,315008.2,17825,0,0,0,L,1122011218,0,121.55,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453407361,48168.00
01/21/2016 15:15,2,0.164,ACTIVE,212.38,338.44,59.991,1453407304,"201051344000900","219011344069620",30.51,-0.50,0,334.24,349.86,5.1,3.0,0.018,318903.8,318903.8,13077,0,0,0,L,1122011218,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453407362,48169.00
01/21/2016 15:15,2,0.264,ACTIVE,212.61,337.24,59.959,1453407304,"201051344000648","219011344069620",28.33,-1.00,0,333.33,343.85,7.6,5.4,0.013,312480.1,312480.1,13166,0,0,0,L,1122011218,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453407363,48170.00
01/21/2016 15:15,2,0.238,ACTIVE,212.83,338.14,59.938,1453407304,"201051344000569","219011344069620",30.24,0.50,0,333.03,360.08,7.3,5.1,0.013,320441.0,320441.0,13013,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453407364,48171.00
01/21/2016 15:15,2,0.000,ALERT,212.38,301.77,59.970,1453407304,"201051344000983","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,314963.9,314963.9,13144,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1453407366,48172.00
01/21/2016 15:15,2,0.000,ALERT,212.61,301.77,59.991,1453407304,"201051344001158","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,309937.3,309937.3,13250,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453407368,48173.00
01/21/2016 15:15,2,0.270,ACTIVE,213.29,339.04,59.965,1453407304,"201051344000576","219011344069620",28.39,0.00,0,333.33,344.15,7.8,5.6,0.013,313610.5,313610.5,13094,0,0,0,L,1122011218,0,122.01,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453407368,48174.00
01/21/2016 15:15,2,0.031,ALERT,211.93,298.77,59.965,1453407304,"274151322000087","219011344069620",30.69,3.00,0,296.96,300.87,0.0,0.0,0.000,558429.8,558429.8,6976,0,0,0,L,1151911521,0,121.55,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453407370,48175.00
01/21/2016 15:30,2,0.186,ACTIVE,212.83,301.17,59.975,1453408203,"201051344000645","219011344069620",21.77,-0.50,0,300.57,331.53,4.1,2.0,0.000,313687.9,313687.9,13129,0,0,0,L,1122011218,0,121.55,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453408204,48176.00
01/21/2016 15:30,2,0.020,ALERT,211.70,299.07,59.954,1453408203,"274151322000085","219011344069620",30.77,1.50,0,297.26,301.77,0.0,0.0,0.000,585958.2,585958.2,6969,0,0,0,L,1151911521,0,122.01,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453408206,48177.00
01/21/2016 15:30,2,0.000,ALERT,213.29,301.77,59.959,1453408203,"201051344000633","219011344069620",0.00,-2.00,0,297.26,303.28,0.0,0.0,0.000,305771.7,305771.7,13255,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453408207,48178.00
01/21/2016 15:30,2,0.000,ALERT,212.61,301.77,60.007,1453408203,"201051344000469","219011344069620",0.00,-3.00,0,297.87,303.28,0.0,0.0,0.000,307247.5,307247.5,13221,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453408209,48179.00
01/21/2016 15:30,2,0.000,ALERT,211.93,300.57,60.012,1453408203,"201051344000646","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,311566.3,311566.3,17859,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453408211,48180.00
01/21/2016 15:30,2,0.000,ALERT,211.48,299.37,59.938,1453408203,"274151322000052","219011344069620",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,593732.4,593732.4,7047,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453408213,48181.00
01/21/2016 15:30,2,0.000,ALERT,212.38,300.87,59.970,1453408203,"201051344000585","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,316489.9,316489.9,17854,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453408215,48182.00
01/21/2016 15:30,2,0.219,ACTIVE,212.38,336.34,59.991,1453408203,"201051344001230","219011344069620",27.89,1.00,0,330.03,339.95,6.2,4.0,0.009,315095.5,315095.5,17860,0,0,0,L,1122011218,0,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453408215,48183.00
01/21/2016 15:30,2,0.000,ALERT,212.83,301.47,59.970,1453408203,"201051344000582","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,309701.7,309701.7,17843,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453408217,48184.00
01/21/2016 15:30,2,0.000,ALERT,211.93,300.57,60.018,1453408203,"201051344000955","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,319038.5,319038.5,17832,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453408219,48185.00
01/21/2016 15:30,2,0.000,ALERT,211.93,298.47,59.954,1453408203,"274151322000094","219011344069620",38.82,1.00,0,296.96,385.63,0.0,0.0,0.000,477766.2,477766.2,7325,0,0,0,L,1151911521,0,121.10,122.46,0002,-1,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453408221,48186.00
01/21/2016 15:30,2,0.000,ALERT,212.83,302.68,59.975,1453408203,"201051344000579","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,320403.2,320403.2,13228,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453408223,48187.00
01/21/2016 15:30,2,0.156,ACTIVE,211.93,300.57,59.965,1453408203,"201051344000890","219011344069620",16.66,0.00,0,298.17,302.98,2.6,0.6,0.000,317194.6,317194.6,17890,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453408224,48188.00
01/21/2016 15:30,2,0.000,ALERT,212.16,300.27,59.970,1453408203,"201051344000438","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,318985.1,318985.1,17863,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453408225,48189.00
01/21/2016 15:30,2,0.000,ALERT,212.61,300.27,59.954,1453408203,"201051344000417","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,313068.0,313068.0,17937,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453408227,48190.00
