ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/21/2016 15:30,2,0.020,ALERT,212.16,299.67,59.954,1453408203,"274151322000083","219011344069620",31.11,0.00,0,297.26,302.07,0.0,0.0,0.000,588040.2,588040.2,7068,0,0,0,L,1151911521,0,121.55,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453408229,48191.00
01/21/2016 15:30,2,0.000,ALERT,212.61,299.37,59.959,1453408203,"274151322000076","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,624651.7,624651.7,7065,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453408231,48192.00
01/21/2016 15:30,2,0.189,ACTIVE,212.83,338.44,59.933,1453408203,"201051344000868","219011344069620",27.99,-0.50,0,309.29,360.38,5.4,3.3,0.009,304947.4,304947.4,13152,0,0,0,L,1122011218,0,121.55,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453408232,48193.00
01/21/2016 15:30,2,0.109,ACTIVE,212.16,337.24,59.959,1453408203,"274151322000095","219011344069620",29.62,4.00,0,334.54,340.25,3.3,1.3,0.009,617565.8,617565.8,7054,0,0,0,L,1151911521,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453408233,48194.00
01/21/2016 15:30,2,0.000,ALERT,212.61,301.77,59.944,1453408203,"201051344000988","219011344069620",0.00,-1.50,0,296.36,303.28,0.0,0.0,0.000,304693.3,304693.3,13232,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453408235,48195.00
01/21/2016 15:30,2,0.000,ALERT,211.70,299.37,59.975,1453408203,"201051344001025","219011344069620",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,317090.3,317090.3,17837,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453408236,48196.00
01/21/2016 15:30,2,0.000,ALERT,212.38,302.07,59.975,1453408203,"201051344000458","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,314822.9,314822.9,13223,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453408238,48197.00
01/21/2016 15:30,2,0.227,ALERT,213.51,339.65,59.970,1453408203,"201051344000853","219011344069620",20.34,-1.00,0,299.67,341.75,4.7,2.6,0.009,312351.0,312351.0,13114,0,0,0,L,1122011218,0,122.23,122.46,0002,-1,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453408240,48198.00
01/21/2016 15:30,2,0.158,ALERT,212.61,300.87,59.959,1453408203,"201051344000685","219011344069620",21.49,0.00,0,298.17,340.85,3.5,1.4,0.000,318620.7,318620.7,17856,0,0,0,L,1122011218,0,122.68,121.55,0002,-3,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453408242,48199.00
01/21/2016 15:30,2,0.209,ACTIVE,212.83,338.14,59.933,1453408203,"201051344001145","219011344069620",30.77,0.50,0,332.13,343.85,6.6,4.4,0.018,319926.3,319926.3,17814,0,0,0,L,1122011218,0,122.23,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453408244,48200.00
01/21/2016 15:30,2,0.000,ALERT,212.38,299.97,59.949,1453408203,"201051344000651","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,313475.3,313475.3,17867,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453408246,48201.00
01/21/2016 15:30,2,0.006,ALERT,211.70,298.77,59.991,1453408203,"274151322000088","219011344069620",30.26,2.00,0,296.66,301.77,0.0,0.0,0.000,570927.2,570927.2,6943,0,0,0,L,1151911521,0,122.01,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453408247,48202.00
01/21/2016 15:30,2,0.000,ALERT,212.83,299.07,59.965,1453408203,"274151322000068","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,478003.9,478003.9,7341,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453408249,48203.00
01/21/2016 15:30,2,0.000,ALERT,211.93,300.57,59.965,1453408203,"201051344001135","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,309905.0,309905.0,17855,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453408251,48204.00
01/21/2016 15:30,2,0.000,ALERT,212.38,302.98,59.965,1453408203,"201051344000594","219011344069620",0.00,-1.50,0,298.47,303.88,0.0,0.0,0.000,315803.8,315803.8,13244,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453408253,48205.00
01/21/2016 15:30,2,0.000,ALERT,212.16,300.27,59.975,1453408203,"201051344001203","219011344069620",0.00,-2.00,0,297.87,303.58,0.0,0.0,0.000,316414.4,316414.4,17856,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453408255,48206.00
01/21/2016 15:30,2,0.000,ALERT,211.93,299.07,59.981,1453408203,"274151322000054","219011344069620",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,583286.6,583286.6,6951,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453408257,48207.00
01/21/2016 15:30,2,0.000,ALERT,213.06,301.77,59.970,1453408203,"201051344000867","219011344069620",0.00,-1.50,0,298.47,303.88,0.0,0.0,0.000,305032.9,305032.9,13223,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453408258,48208.00
01/21/2016 15:30,2,0.139,ALERT,212.16,300.27,59.970,1453408203,"201051344001093","219011344069620",31.07,-0.50,0,298.17,301.77,4.4,2.4,0.000,315008.8,315008.8,17827,0,0,0,L,1122011218,0,121.78,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453408260,48209.00
01/21/2016 15:30,2,0.145,ACTIVE,212.83,338.74,59.970,1453408203,"201051344000900","219011344069620",29.40,-0.50,0,331.83,342.05,4.4,2.3,0.009,318904.5,318904.5,13078,0,0,0,L,1122011218,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453408261,48210.00
01/21/2016 15:30,2,0.248,ACTIVE,213.06,338.74,59.970,1453408203,"201051344000648","219011344069620",27.33,-1.00,0,327.62,349.26,6.9,4.7,0.009,312481.4,312481.4,13167,0,0,0,L,1122011218,0,121.33,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453408262,48211.00
01/21/2016 15:30,2,0.221,ACTIVE,212.83,338.44,59.959,1453408203,"201051344000569","219011344069620",29.80,0.50,0,333.03,342.65,6.7,4.5,0.013,320442.2,320442.2,13014,0,0,0,L,1122011218,0,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453408263,48212.00
01/21/2016 15:30,2,0.000,ALERT,212.61,302.07,59.970,1453408203,"201051344000983","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,314963.9,314963.9,13146,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453408265,48213.00
01/21/2016 15:30,2,0.000,ALERT,213.06,302.37,59.975,1453408203,"201051344001158","219011344069620",0.00,-2.50,0,298.17,303.58,0.0,0.0,0.000,309937.3,309937.3,13252,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453408266,48214.00
01/21/2016 15:30,2,0.268,ACTIVE,213.51,339.95,59.975,1453408203,"201051344000576","219011344069620",24.87,0.00,0,327.02,349.86,6.8,4.6,0.009,313611.8,313611.8,13095,0,0,0,L,1122011218,0,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453408267,48215.00
01/21/2016 15:30,2,0.029,ALERT,212.16,298.77,59.970,1453408203,"274151322000087","219011344069620",30.22,2.50,0,295.76,301.17,0.0,0.0,0.000,558429.8,558429.8,6978,0,0,0,L,1151911521,0,121.78,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453408269,48216.00
01/21/2016 15:30,2,0.148,ALERT,212.61,300.27,59.975,1453408203,"201051344000917","219011344069620",21.45,0.50,0,297.57,301.47,3.3,1.2,0.000,316381.9,316381.9,17834,0,0,0,L,1122011218,1,121.78,122.01,0000,-3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453408271,48217.00
01/21/2016 15:45,2,0.127,ACTIVE,213.29,301.77,59.970,1453409103,"201051344000645","219011344069620",18.07,-1.00,0,299.67,303.88,2.3,0.3,0.000,313688.2,313688.2,13130,0,0,0,L,1122011218,0,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453409105,48218.00
01/21/2016 15:45,2,0.000,ALERT,212.16,299.97,59.965,1453409103,"274151322000085","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,585958.2,585958.2,6971,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1453409106,48219.00
01/21/2016 15:45,2,0.000,ALERT,213.51,301.77,59.970,1453409103,"201051344000633","219011344069620",0.00,-2.00,0,298.17,303.88,0.0,0.0,0.000,305771.7,305771.7,13257,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453409108,48220.00
01/21/2016 15:45,2,0.000,ALERT,213.06,301.77,59.965,1453409103,"201051344000469","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,307247.5,307247.5,13223,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453409110,48221.00
01/21/2016 15:45,2,0.000,ALERT,212.16,300.87,59.975,1453409103,"201051344000646","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,311566.3,311566.3,17861,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453409112,48222.00
01/21/2016 15:45,2,0.000,ALERT,211.93,300.27,59.975,1453409103,"274151322000052","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,593732.4,593732.4,7049,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453409114,48223.00
01/21/2016 15:45,2,0.000,ALERT,212.38,300.87,59.928,1453409103,"201051344000585","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,316489.9,316489.9,17856,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453409115,48224.00
01/21/2016 15:45,2,0.166,ALERT,211.93,300.57,60.007,1453409103,"201051344001230","219011344069620",21.93,0.50,0,299.67,355.28,3.7,1.6,0.000,315096.2,315096.2,17861,0,0,0,L,1122011218,0,121.78,121.10,0002,-2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453409117,48225.00
01/21/2016 15:45,2,0.000,ALERT,212.83,301.77,59.970,1453409103,"201051344000582","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,309701.7,309701.7,17845,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453409119,48226.00
01/21/2016 15:45,2,0.000,ALERT,211.93,300.57,59.965,1453409103,"201051344000955","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,319038.5,319038.5,17834,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453409121,48227.00
01/21/2016 15:45,2,0.000,ALERT,211.93,299.07,59.970,1453409103,"274151322000094","219011344069620",28.51,0.50,0,297.57,368.50,0.0,0.0,0.000,477766.2,477766.2,7327,0,0,0,L,1151911521,0,121.33,122.68,0100,-2,0,0,0,0,0,0,75,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453409123,48228.00
01/21/2016 15:45,2,0.000,ALERT,212.83,302.68,59.970,1453409103,"201051344000579","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,320403.2,320403.2,13230,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453409124,48229.00
01/21/2016 15:45,2,0.113,ALERT,212.16,300.57,59.965,1453409103,"201051344000890","219011344069620",21.19,0.00,0,298.77,303.58,2.4,0.4,0.000,317194.7,317194.7,17891,0,0,0,L,1122011218,0,122.01,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1453409126,48230.00
01/21/2016 15:45,2,0.000,ALERT,212.38,300.27,59.970,1453409103,"201051344000438","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,318985.1,318985.1,17865,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453409128,48231.00
01/21/2016 15:45,2,0.000,ALERT,212.38,299.67,60.012,1453409103,"201051344000417","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,313068.0,313068.0,17939,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453409130,48232.00
01/21/2016 15:45,2,0.000,ALERT,211.93,299.37,59.959,1453409103,"274151322000083","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,588040.2,588040.2,7070,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1453409132,48233.00
01/21/2016 15:45,2,0.000,ALERT,212.61,299.67,59.933,1453409103,"274151322000076","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,624651.7,624651.7,7067,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453409133,48234.00
01/21/2016 15:45,2,0.146,ALERT,213.06,302.68,59.981,1453409103,"201051344000868","219011344069620",20.87,-1.50,0,299.97,344.15,3.1,1.1,0.000,304947.9,304947.9,13153,0,0,0,L,1122011218,0,121.55,122.46,0002,-4,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453409135,48235.00
01/21/2016 15:45,2,0.064,ALERT,212.16,300.57,59.959,1453409103,"274151322000095","219011344069620",22.92,3.00,0,299.67,348.36,1.5,0.0,0.000,617565.8,617565.8,7055,0,0,0,L,1151911521,0,121.78,122.23,0002,1,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453409137,48236.00
01/21/2016 15:45,2,0.000,ALERT,212.83,302.07,59.965,1453409103,"201051344000988","219011344069620",0.00,-2.00,0,297.57,303.58,0.0,0.0,0.000,304693.3,304693.3,13234,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453409139,48237.00
01/21/2016 15:45,2,0.000,ALERT,212.16,299.97,59.970,1453409103,"201051344001025","219011344069620",0.00,-2.00,0,297.26,302.98,0.0,0.0,0.000,317090.3,317090.3,17839,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453409141,48238.00
01/21/2016 15:45,2,0.000,ALERT,212.61,301.77,59.970,1453409103,"201051344000458","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,314822.9,314822.9,13225,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453409143,48239.00
01/21/2016 15:45,2,0.145,ACTIVE,213.51,301.77,59.996,1453409103,"201051344000853","219011344069620",20.28,-1.50,0,299.97,340.55,3.0,1.0,0.000,312351.3,312351.3,13116,0,0,0,L,1122011218,0,122.01,122.23,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453409144,48240.00
01/21/2016 15:45,2,0.160,ACTIVE,212.61,300.27,59.986,1453409103,"201051344000685","219011344069620",18.05,-0.50,0,298.47,302.37,3.0,0.9,0.000,318621.1,318621.1,17858,0,0,0,L,1122011218,0,122.46,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453409144,48241.00
01/21/2016 15:45,2,0.139,ACTIVE,212.38,299.67,59.965,1453409103,"201051344000917","219011344069620",19.28,0.50,0,297.26,301.77,2.7,0.7,0.000,316382.1,316382.1,17836,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453409145,48242.00
01/21/2016 15:45,2,0.154,ACTIVE,212.61,323.11,59.996,1453409103,"201051344001145","219011344069620",25.23,0.50,0,316.20,346.26,4.0,1.9,0.000,319927.0,319927.0,17815,0,0,0,L,1122011218,0,122.01,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453409146,48243.00
01/21/2016 15:45,2,0.000,ALERT,212.38,299.67,59.970,1453409103,"201051344000651","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,313475.3,313475.3,17869,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453409148,48244.00
01/21/2016 15:45,2,0.000,ALERT,211.70,299.07,59.975,1453409103,"274151322000088","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,570927.2,570927.2,6945,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1453409150,48245.00
01/21/2016 15:45,2,0.000,ALERT,212.83,298.77,59.922,1453409103,"274151322000068","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,478003.9,478003.9,7343,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453409152,48246.00
01/21/2016 15:45,2,0.000,ALERT,211.93,300.57,60.012,1453409103,"201051344001135","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,309905.0,309905.0,17857,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453409154,48247.00
01/21/2016 15:45,2,0.000,ALERT,212.61,302.37,59.965,1453409103,"201051344000594","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,315803.8,315803.8,13246,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453409155,48248.00
01/21/2016 15:45,2,0.000,ALERT,212.38,299.97,59.996,1453409103,"201051344001203","219011344069620",0.00,-2.00,0,298.17,303.88,0.0,0.0,0.000,316414.4,316414.4,17858,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453409157,48249.00
01/21/2016 15:45,2,0.000,ALERT,212.16,299.97,59.970,1453409103,"274151322000054","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,583286.6,583286.6,6953,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453409159,48250.00
01/21/2016 15:45,2,0.000,ALERT,213.06,301.47,60.002,1453409103,"201051344000867","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,305032.9,305032.9,13225,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453409161,48251.00
01/21/2016 15:45,2,0.000,ALERT,212.38,300.57,59.970,1453409103,"201051344001093","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,315009.1,315009.1,17829,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453409163,48252.00
01/21/2016 15:45,2,0.096,ALERT,212.83,302.37,59.975,1453409103,"201051344000900","219011344069620",22.36,-1.00,0,300.87,353.47,2.2,0.2,0.000,318904.7,318904.7,13079,0,0,0,L,1122011218,0,121.78,122.01,0002,-3,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453409164,48253.00
01/21/2016 15:45,2,0.180,ALERT,213.06,301.17,60.018,1453409103,"201051344000648","219011344069620",22.64,-1.50,0,298.77,341.75,4.1,2.0,0.000,312482.2,312482.2,13168,0,0,0,L,1122011218,0,121.33,122.46,0002,-4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453409166,48254.00
01/21/2016 15:45,2,0.168,ALERT,212.83,302.37,59.922,1453409103,"201051344000569","219011344069620",22.96,0.00,0,301.47,355.58,4.0,1.9,0.000,320442.9,320442.9,13015,0,0,0,L,1122011218,0,121.10,122.23,0002,-3,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453409168,48255.00
01/21/2016 15:45,2,0.000,ALERT,212.83,301.77,59.981,1453409103,"201051344000983","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,314963.9,314963.9,13148,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453409170,48256.00
01/21/2016 15:45,2,0.000,ALERT,212.83,301.47,59.975,1453409103,"201051344001158","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,309937.3,309937.3,13254,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453409172,48257.00
01/21/2016 15:45,2,0.182,ALERT,213.29,302.37,59.981,1453409103,"201051344000576","219011344069620",22.32,-1.00,0,300.27,342.65,4.2,2.1,0.000,313612.6,313612.6,13096,0,0,0,L,1122011218,0,121.78,122.01,0002,-4,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453409174,48258.00
01/21/2016 15:45,2,0.000,ALERT,212.16,299.37,59.954,1453409103,"274151322000087","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,558429.8,558429.8,6980,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1453409176,48259.00
01/21/2016 16:00,2,0.131,ACTIVE,213.51,302.07,59.965,1453410004,"201051344000645","219011344069620",18.13,-1.00,0,299.97,304.18,2.4,0.4,0.000,313688.2,313688.2,13131,0,0,0,L,1122011218,0,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453410005,48260.00
01/21/2016 16:00,2,0.000,ALERT,212.38,299.67,59.965,1453410004,"274151322000085","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,585958.2,585958.2,6973,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453410007,48261.00
01/21/2016 16:00,2,0.000,ALERT,213.96,302.07,59.959,1453410004,"201051344000633","219011344069620",0.00,-2.00,0,298.17,303.58,0.0,0.0,0.000,305771.7,305771.7,13259,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453410008,48262.00
01/21/2016 16:00,2,0.000,ALERT,213.29,302.37,59.986,1453410004,"201051344000469","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,307247.5,307247.5,13225,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453410010,48263.00
01/21/2016 16:00,2,0.000,ALERT,212.61,301.17,59.970,1453410004,"201051344000646","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,311566.3,311566.3,17863,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453410012,48264.00
01/21/2016 16:00,2,0.000,ALERT,212.16,299.97,59.970,1453410004,"274151322000052","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,593732.4,593732.4,7051,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453410014,48265.00
01/21/2016 16:00,2,0.000,ALERT,213.06,301.47,59.970,1453410004,"201051344000585","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,316489.9,316489.9,17858,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453410016,48266.00
01/21/2016 16:00,2,0.168,ACTIVE,212.83,301.77,59.975,1453410004,"201051344001230","219011344069620",22.38,0.00,0,299.07,302.37,3.8,1.8,0.000,315096.6,315096.6,17863,0,0,0,L,1122011218,0,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453410017,48267.00
01/21/2016 16:00,2,0.000,ALERT,213.06,302.07,59.970,1453410004,"201051344000582","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,309701.7,309701.7,17847,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453410018,48268.00
01/21/2016 16:00,2,0.000,ALERT,212.38,301.17,59.970,1453410004,"201051344000955","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,319038.5,319038.5,17836,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453410020,48269.00
01/21/2016 16:00,2,0.000,ALERT,212.38,299.37,59.965,1453410004,"274151322000094","219011344069620",29.46,0.00,0,296.96,300.87,0.0,0.0,0.000,477766.2,477766.2,7329,0,0,0,L,1151911521,0,121.33,122.91,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453410022,48270.00
01/21/2016 16:00,2,0.000,ALERT,213.29,302.98,60.002,1453410004,"201051344000579","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,320403.2,320403.2,13232,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453410024,48271.00
01/21/2016 16:00,2,0.111,ALERT,212.61,301.47,59.991,1453410004,"201051344000890","219011344069620",28.45,-0.50,0,298.77,303.28,3.2,1.2,0.000,317194.8,317194.8,17893,0,0,0,L,1122011218,0,122.23,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453410026,48272.00
01/21/2016 16:00,2,0.000,ALERT,212.83,300.87,59.975,1453410004,"201051344000438","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,318985.1,318985.1,17867,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453410027,48273.00
01/21/2016 16:00,2,0.000,ALERT,212.83,300.57,59.928,1453410004,"201051344000417","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,313068.0,313068.0,17941,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453410029,48274.00
01/21/2016 16:00,2,0.000,ALERT,212.38,300.27,59.959,1453410004,"274151322000083","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,588040.2,588040.2,7072,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453410031,48275.00
01/21/2016 16:00,2,0.000,ALERT,213.06,299.37,59.965,1453410004,"274151322000076","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,624651.7,624651.7,7069,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453410033,48276.00
01/21/2016 16:00,2,0.150,ACTIVE,213.06,302.98,59.975,1453410004,"201051344000868","219011344069620",21.93,-1.50,0,300.87,304.78,3.4,1.3,0.000,304948.1,304948.1,13155,0,0,0,L,1122011218,0,121.55,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453410034,48277.00
01/21/2016 16:00,2,0.068,ACTIVE_NO_POWER,212.38,301.17,59.965,1453410004,"274151322000095","219011344069620",23.54,1.50,0,298.77,302.37,1.6,0.0,0.000,617565.8,617565.8,7057,0,0,0,L,1151911521,0,122.23,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453410035,48278.00
01/21/2016 16:00,2,0.000,ALERT,213.06,302.07,59.970,1453410004,"201051344000988","219011344069620",0.00,-2.00,0,297.26,303.88,0.0,0.0,0.000,304693.3,304693.3,13236,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453410037,48279.00
01/21/2016 16:00,2,0.000,ALERT,212.61,300.27,59.933,1453410004,"201051344001025","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,317090.3,317090.3,17841,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453410039,48280.00
01/21/2016 16:00,2,0.000,ALERT,213.06,302.07,59.975,1453410004,"201051344000458","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,314822.9,314822.9,13227,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453410040,48281.00
01/21/2016 16:00,2,0.188,ACTIVE,213.74,302.37,60.002,1453410004,"201051344000853","219011344069620",18.91,-1.50,0,299.97,304.18,3.6,1.5,0.000,312351.6,312351.6,13117,0,0,0,L,1122011218,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453410041,48282.00
01/21/2016 16:00,2,0.164,ACTIVE,213.06,300.87,59.975,1453410004,"201051344000685","219011344069620",19.22,-0.50,0,298.47,302.07,3.1,1.1,0.000,318621.3,318621.3,17859,0,0,0,L,1122011218,0,122.91,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453410042,48283.00
01/21/2016 16:00,2,0.141,ACTIVE,212.83,300.27,59.965,1453410004,"201051344000917","219011344069620",19.74,0.00,0,297.26,301.77,2.8,0.8,0.000,316382.3,316382.3,17837,0,0,0,L,1122011218,0,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453410043,48284.00
01/21/2016 16:00,2,0.154,ALERT,213.06,337.84,59.975,1453410004,"201051344001145","219011344069620",27.19,0.00,0,298.77,349.86,4.3,2.2,0.000,319927.5,319927.5,17816,0,0,0,L,1122011218,0,122.23,121.78,0002,-1,0,0,0,0,0,0,10,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453410045,48285.00
01/21/2016 16:00,2,0.000,ALERT,212.61,299.97,59.975,1453410004,"201051344000651","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,313475.3,313475.3,17871,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453410047,48286.00
01/21/2016 16:00,2,0.000,ALERT,211.93,300.27,59.986,1453410004,"274151322000088","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,570927.2,570927.2,6947,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453410049,48287.00
01/21/2016 16:00,2,0.000,ALERT,213.06,299.07,59.986,1453410004,"274151322000068","219011344069620",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,478003.9,478003.9,7345,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453410051,48288.00
01/21/2016 16:00,2,0.000,ALERT,212.16,300.27,59.986,1453410004,"201051344001135","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,309905.0,309905.0,17859,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453410052,48289.00
01/21/2016 16:00,2,0.000,ALERT,212.61,302.37,59.975,1453410004,"201051344000594","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,315803.8,315803.8,13248,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453410054,48290.00
01/21/2016 16:00,2,0.000,ALERT,212.61,300.57,59.965,1453410004,"201051344001203","219011344069620",0.00,-2.00,0,298.47,303.88,0.0,0.0,0.000,316414.4,316414.4,17860,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453410056,48291.00
01/21/2016 16:00,2,0.000,ALERT,212.16,299.37,59.970,1453410004,"274151322000054","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,583286.6,583286.6,6955,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453410058,48292.00
01/21/2016 16:00,2,0.000,ALERT,213.51,302.07,59.986,1453410004,"201051344000867","219011344069620",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,305032.9,305032.9,13227,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453410059,48293.00
01/21/2016 16:00,2,0.000,ALERT,212.61,300.87,59.975,1453410004,"201051344001093","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,315009.1,315009.1,17831,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453410061,48294.00
01/21/2016 16:00,2,0.096,ACTIVE,213.06,333.93,59.970,1453410004,"201051344000900","219011344069620",25.92,-1.50,0,299.97,334.54,2.5,0.5,0.000,318904.8,318904.8,13081,0,0,0,L,1122011218,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453410062,48295.00
01/21/2016 16:00,2,0.189,ACTIVE,213.51,301.77,59.965,1453410004,"201051344000648","219011344069620",23.50,-2.00,0,299.67,303.88,4.5,2.4,0.000,312482.7,312482.7,13170,0,0,0,L,1122011218,0,121.33,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453410063,48296.00
01/21/2016 16:00,2,0.180,ACTIVE,213.51,303.28,59.933,1453410004,"201051344000569","219011344069620",22.84,-1.00,0,300.87,305.08,4.2,2.1,0.000,320443.4,320443.4,13017,0,0,0,L,1122011218,0,121.33,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453410064,48297.00
01/21/2016 16:00,2,0.000,ALERT,213.29,302.37,59.975,1453410004,"201051344000983","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,314963.9,314963.9,13150,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453410066,48298.00
01/21/2016 16:00,2,0.000,ALERT,213.51,302.37,59.986,1453410004,"201051344001158","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,309937.3,309937.3,13256,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453410068,48299.00
01/21/2016 16:00,2,0.191,ACTIVE,213.96,303.28,59.938,1453410004,"201051344000576","219011344069620",23.24,-1.50,0,300.27,304.18,4.5,2.5,0.000,313613.2,313613.2,13098,0,0,0,L,1122011218,0,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453410068,48300.00
01/21/2016 16:00,2,0.000,ALERT,212.61,298.77,59.996,1453410004,"274151322000087","219011344069620",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,558429.8,558429.8,6982,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453410070,48301.00
01/21/2016 16:15,2,0.162,ACTIVE,213.96,302.68,59.954,1453410903,"201051344000645","219011344069620",18.41,-1.00,0,300.27,304.78,3.0,1.0,0.000,313688.4,313688.4,13132,0,0,0,L,1122011218,0,122.23,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453410904,48302.00
01/21/2016 16:15,2,0.000,ALERT,213.06,300.57,59.954,1453410903,"274151322000085","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,585958.2,585958.2,6975,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453410906,48303.00
01/21/2016 16:15,2,0.000,ALERT,214.19,302.68,60.012,1453410903,"201051344000633","219011344069620",0.00,-2.50,0,298.47,304.48,0.0,0.0,0.000,305771.7,305771.7,13261,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453410908,48304.00
01/21/2016 16:15,2,0.000,ALERT,213.51,302.68,59.981,1453410903,"201051344000469","219011344069620",0.00,-3.00,0,299.07,304.48,0.0,0.0,0.000,307247.5,307247.5,13227,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453410910,48305.00
01/21/2016 16:15,2,0.000,ALERT,212.83,301.47,59.938,1453410903,"201051344000646","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,311566.3,311566.3,17865,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453410911,48306.00
01/21/2016 16:15,2,0.000,ALERT,212.38,300.57,59.928,1453410903,"274151322000052","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,593732.4,593732.4,7053,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453410913,48307.00
01/21/2016 16:15,2,0.000,ALERT,213.29,301.47,59.986,1453410903,"201051344000585","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,316489.9,316489.9,17860,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453410915,48308.00
01/21/2016 16:15,2,0.178,ALERT,213.06,337.24,59.975,1453410903,"201051344001230","219011344069620",25.56,0.00,0,300.27,340.85,4.6,2.5,0.000,315097.2,315097.2,17864,0,0,0,L,1122011218,0,122.68,121.55,0002,-3,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453410917,48309.00
01/21/2016 16:15,2,0.000,ALERT,213.51,302.37,59.986,1453410903,"201051344000582","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,309701.7,309701.7,17849,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453410919,48310.00
01/21/2016 16:15,2,0.000,ALERT,212.61,301.47,59.954,1453410903,"201051344000955","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,319038.5,319038.5,17838,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453410920,48311.00
01/21/2016 16:15,2,0.000,ALERT,212.83,300.27,59.986,1453410903,"274151322000094","219011344069620",32.30,-1.00,0,297.87,311.99,0.0,0.0,0.000,477766.2,477766.2,7331,0,0,0,L,1151911521,0,121.55,123.14,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453410922,48312.00
01/21/2016 16:15,2,0.000,ALERT,213.51,303.28,59.981,1453410903,"201051344000579","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,320403.2,320403.2,13234,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453410924,48313.00
01/21/2016 16:15,2,0.158,ALERT,212.83,301.77,59.991,1453410903,"201051344000890","219011344069620",14.25,-1.00,0,299.37,304.48,2.3,0.3,0.000,317194.9,317194.9,17895,0,0,0,L,1122011218,0,122.23,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1453410926,48314.00
01/21/2016 16:15,2,0.000,ALERT,213.29,301.47,59.981,1453410903,"201051344000438","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,318985.1,318985.1,17869,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453410928,48315.00
01/21/2016 16:15,2,0.000,ALERT,213.29,300.87,59.986,1453410903,"201051344000417","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,313068.0,313068.0,17943,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453410929,48316.00
01/21/2016 16:15,2,0.000,ALERT,212.83,300.57,59.975,1453410903,"274151322000083","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,588040.2,588040.2,7074,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453410931,48317.00
01/21/2016 16:15,2,0.000,ALERT,213.51,299.97,59.981,1453410903,"274151322000076","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,624651.7,624651.7,7071,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453410933,48318.00
01/21/2016 16:15,2,0.162,ACTIVE,213.29,303.28,59.991,1453410903,"201051344000868","219011344069620",23.34,-1.50,0,301.17,305.68,3.8,1.8,0.000,304948.5,304948.5,13156,0,0,0,L,1122011218,0,121.78,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453410934,48319.00
01/21/2016 16:15,2,0.080,ALERT,212.83,315.60,59.986,1453410903,"274151322000095","219011344069620",25.78,1.00,0,299.67,337.84,2.1,0.1,0.000,617565.8,617565.8,7058,0,0,0,L,1151911521,0,122.46,122.46,0002,-0,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453410936,48320.00
01/21/2016 16:15,2,0.000,ALERT,213.29,302.68,59.949,1453410903,"201051344000988","219011344069620",0.00,-2.00,0,297.87,304.48,0.0,0.0,0.000,304693.3,304693.3,13238,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453410938,48321.00
01/21/2016 16:15,2,0.000,ALERT,212.83,300.87,59.975,1453410903,"201051344001025","219011344069620",0.00,-2.50,0,298.47,303.88,0.0,0.0,0.000,317090.3,317090.3,17843,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453410940,48322.00
01/21/2016 16:15,2,0.000,ALERT,213.29,302.98,60.023,1453410903,"201051344000458","219011344069620",0.00,-1.00,0,300.27,305.68,0.0,0.0,0.000,314822.9,314822.9,13229,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453410941,48323.00
01/21/2016 16:15,2,0.201,ACTIVE,213.96,302.68,59.996,1453410903,"201051344000853","219011344069620",19.48,-1.50,0,300.27,305.08,4.0,1.9,0.000,312352.0,312352.0,13118,0,0,0,L,1122011218,0,122.46,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453410942,48324.00
01/21/2016 16:15,2,0.197,ACTIVE,213.29,301.17,59.986,1453410903,"201051344000685","219011344069620",19.12,-1.00,0,298.47,302.98,3.8,1.8,0.000,318621.7,318621.7,17860,0,0,0,L,1122011218,0,122.91,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453410943,48325.00
01/21/2016 16:15,2,0.145,ACTIVE,213.06,300.87,59.996,1453410903,"201051344000917","219011344069620",20.46,0.00,0,297.87,302.37,3.0,1.0,0.000,316382.5,316382.5,17838,0,0,0,L,1122011218,0,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453410944,48326.00
01/21/2016 16:15,2,0.170,ACTIVE,213.51,338.44,59.991,1453410903,"201051344001145","219011344069620",28.23,0.00,0,299.07,344.15,4.9,2.8,0.004,319928.1,319928.1,17818,0,0,0,L,1122011218,0,122.46,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453410945,48327.00
01/21/2016 16:15,2,0.000,ALERT,213.06,300.57,59.949,1453410903,"201051344000651","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,313475.3,313475.3,17873,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453410947,48328.00
01/21/2016 16:15,2,0.000,ALERT,212.16,299.97,59.991,1453410903,"274151322000088","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,570927.2,570927.2,6949,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453410949,48329.00
01/21/2016 16:15,2,0.000,ALERT,213.51,299.97,59.986,1453410903,"274151322000068","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,478003.9,478003.9,7347,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453410951,48330.00
01/21/2016 16:15,2,0.000,ALERT,212.61,301.17,59.986,1453410903,"201051344001135","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,309905.0,309905.0,17861,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453410953,48331.00
01/21/2016 16:15,2,0.000,ALERT,213.29,303.58,59.991,1453410903,"201051344000594","219011344069620",0.00,-2.00,0,299.37,305.08,0.0,0.0,0.000,315803.8,315803.8,13250,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453410954,48332.00
01/21/2016 16:15,2,0.000,ALERT,212.83,300.87,59.986,1453410903,"201051344001203","219011344069620",0.00,-2.50,0,298.77,304.78,0.0,0.0,0.000,316414.4,316414.4,17862,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453410956,48333.00
01/21/2016 16:15,2,0.000,ALERT,212.61,300.57,59.986,1453410903,"274151322000054","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,583286.6,583286.6,6957,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453410958,48334.00
01/21/2016 16:15,2,0.000,ALERT,213.74,302.37,59.996,1453410903,"201051344000867","219011344069620",0.00,-1.50,0,299.07,305.08,0.0,0.0,0.000,305032.9,305032.9,13229,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453410960,48335.00
