ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/21/2016 16:15,2,0.139,ALERT,212.83,301.17,59.991,1453410903,"201051344001093","219011344069620",29.52,-1.00,0,299.07,302.68,4.2,2.1,0.000,315009.4,315009.4,17833,0,0,0,L,1122011218,0,122.23,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1453410962,48336.00
01/21/2016 16:15,2,0.109,ACTIVE,213.29,339.04,60.028,1453410903,"201051344000900","219011344069620",27.37,-1.50,0,300.87,352.27,3.1,1.1,0.004,318905.0,318905.0,13082,0,0,0,L,1122011218,0,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453410962,48337.00
01/21/2016 16:15,2,0.199,ALERT,213.74,345.66,59.981,1453410903,"201051344000648","219011344069620",27.65,-1.50,0,300.27,347.46,5.7,3.5,0.000,312483.5,312483.5,13171,0,0,0,L,1122011218,0,121.78,122.68,0002,-4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453410964,48338.00
01/21/2016 16:15,2,0.186,ACTIVE,213.51,348.36,59.996,1453410903,"201051344000569","219011344069620",27.53,-1.00,0,301.47,349.56,5.2,3.1,0.000,320444.0,320444.0,13018,0,0,0,L,1122011218,0,121.78,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453410965,48339.00
01/21/2016 16:15,2,0.000,ALERT,213.29,302.37,59.944,1453410903,"201051344000983","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,314963.9,314963.9,13152,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453410967,48340.00
01/21/2016 16:15,2,0.000,ALERT,213.51,302.68,59.991,1453410903,"201051344001158","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,309937.3,309937.3,13258,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453410969,48341.00
01/21/2016 16:15,2,0.217,ACTIVE,214.19,332.13,59.996,1453410903,"201051344000576","219011344069620",25.31,-1.50,0,301.17,339.04,5.5,3.4,0.000,313613.9,313613.9,13099,0,0,0,L,1122011218,0,122.46,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453410970,48342.00
01/21/2016 16:15,2,0.000,ALERT,212.83,299.67,59.986,1453410903,"274151322000087","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,558429.8,558429.8,6984,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453410971,48343.00
01/21/2016 16:30,2,0.150,ACTIVE,213.06,301.17,59.975,1453411803,"201051344000645","219011344069620",18.13,-1.00,0,299.67,304.48,2.8,0.8,0.000,313688.6,313688.6,13133,0,0,0,L,1122011218,0,121.55,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453411804,48344.00
01/21/2016 16:30,2,0.000,ALERT,211.48,297.87,59.965,1453411803,"274151322000085","219011344069620",0.00,0.50,0,296.06,302.07,0.0,0.0,0.000,585958.2,585958.2,6977,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453411806,48345.00
01/21/2016 16:30,2,0.000,ALERT,213.29,301.17,59.970,1453411803,"201051344000633","219011344069620",0.00,-2.50,0,298.17,304.18,0.0,0.0,0.000,305771.7,305771.7,13263,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453411808,48346.00
01/21/2016 16:30,2,0.000,ALERT,212.61,301.47,59.970,1453411803,"201051344000469","219011344069620",0.00,-3.00,0,299.07,304.18,0.0,0.0,0.000,307247.5,307247.5,13229,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453411810,48347.00
01/21/2016 16:30,2,0.000,ALERT,211.93,300.27,60.007,1453411803,"201051344000646","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,311566.3,311566.3,17867,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453411811,48348.00
01/21/2016 16:30,2,0.000,ALERT,211.03,298.47,59.975,1453411803,"274151322000052","219011344069620",0.00,-1.50,0,296.06,302.68,0.0,0.0,0.000,593732.4,593732.4,7055,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453411813,48349.00
01/21/2016 16:30,2,0.000,ALERT,212.38,300.57,59.981,1453411803,"201051344000585","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,316489.9,316489.9,17862,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453411815,48350.00
01/21/2016 16:30,2,0.174,ALERT,212.16,332.43,59.981,1453411803,"201051344001230","219011344069620",25.25,0.00,0,299.37,343.55,4.5,2.4,0.000,315097.8,315097.8,17866,0,0,0,L,1122011218,0,122.23,120.88,0002,-3,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453411817,48351.00
01/21/2016 16:30,2,0.000,ALERT,212.61,301.17,59.975,1453411803,"201051344000582","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,309701.7,309701.7,17851,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453411819,48352.00
01/21/2016 16:30,2,0.000,ALERT,211.70,299.97,60.007,1453411803,"201051344000955","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,319038.5,319038.5,17840,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453411821,48353.00
01/21/2016 16:30,2,0.000,ALERT,211.03,297.57,59.970,1453411803,"274151322000094","219011344069620",31.55,-1.50,0,295.76,326.72,0.0,0.0,0.000,477766.2,477766.2,7333,0,0,0,L,1151911521,0,121.10,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453411822,48354.00
01/21/2016 16:30,2,0.000,ALERT,212.61,301.77,59.975,1453411803,"201051344000579","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,320403.2,320403.2,13236,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453411824,48355.00
01/21/2016 16:30,2,0.156,ACTIVE,211.93,300.57,59.975,1453411803,"201051344000890","219011344069620",13.16,-1.00,0,299.07,304.18,2.1,0.1,0.000,317194.9,317194.9,17897,0,0,0,L,1122011218,0,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453411825,48356.00
01/21/2016 16:30,2,0.000,ALERT,212.38,299.97,59.954,1453411803,"201051344000438","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,318985.1,318985.1,17871,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453411827,48357.00
01/21/2016 16:30,2,0.000,ALERT,212.38,299.67,59.975,1453411803,"201051344000417","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,313068.0,313068.0,17945,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453411829,48358.00
01/21/2016 16:30,2,0.000,ALERT,211.48,298.47,59.981,1453411803,"274151322000083","219011344069620",0.00,-1.00,0,296.36,302.37,0.0,0.0,0.000,588040.2,588040.2,7076,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453411831,48359.00
01/21/2016 16:30,2,0.000,ALERT,211.70,298.77,59.975,1453411803,"274151322000076","219011344069620",0.00,-2.00,0,296.06,302.68,0.0,0.0,0.000,624651.7,624651.7,7073,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453411833,48360.00
01/21/2016 16:30,2,0.158,ALERT,212.38,302.37,59.954,1453411803,"201051344000868","219011344069620",22.94,-1.50,0,300.87,340.85,3.7,1.6,0.000,304949.0,304949.0,13157,0,0,0,L,1122011218,0,120.88,122.23,0002,-4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453411835,48361.00
01/21/2016 16:30,2,0.076,ALERT,211.03,299.37,59.975,1453411803,"274151322000095","219011344069620",24.59,1.00,0,298.17,350.47,1.9,0.0,0.000,617565.9,617565.9,7060,0,0,0,L,1151911521,0,121.55,121.55,0002,-0,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453411836,48362.00
01/21/2016 16:30,2,0.000,ALERT,212.16,301.47,60.018,1453411803,"201051344000988","219011344069620",0.00,-2.00,0,297.26,303.88,0.0,0.0,0.000,304693.3,304693.3,13240,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453411838,48363.00
01/21/2016 16:30,2,0.000,ALERT,211.93,299.37,59.986,1453411803,"201051344001025","219011344069620",0.00,-2.50,0,297.87,303.58,0.0,0.0,0.000,317090.3,317090.3,17845,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453411840,48364.00
01/21/2016 16:30,2,0.000,ALERT,212.16,301.47,59.981,1453411803,"201051344000458","219011344069620",0.00,-1.00,0,299.67,305.38,0.0,0.0,0.000,314822.9,314822.9,13231,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453411842,48365.00
01/21/2016 16:30,2,0.199,ACTIVE,213.06,301.47,59.986,1453411803,"201051344000853","219011344069620",19.18,-2.00,0,299.97,338.44,3.9,1.8,0.000,312352.5,312352.5,13119,0,0,0,L,1122011218,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453411843,48366.00
01/21/2016 16:30,2,0.188,ACTIVE,212.61,300.27,59.981,1453411803,"201051344000685","219011344069620",18.83,-1.00,0,298.47,302.68,3.6,1.5,0.000,318622.1,318622.1,17861,0,0,0,L,1122011218,0,122.68,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453411844,48367.00
01/21/2016 16:30,2,0.145,ACTIVE,212.38,299.97,59.986,1453411803,"201051344000917","219011344069620",20.26,0.00,0,296.96,302.07,3.0,1.0,0.000,316382.8,316382.8,17839,0,0,0,L,1122011218,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453411845,48368.00
01/21/2016 16:30,2,0.164,ALERT,212.61,336.94,59.975,1453411803,"201051344001145","219011344069620",27.83,0.00,0,299.67,340.55,4.7,2.6,0.004,319928.8,319928.8,17819,0,0,0,L,1122011218,0,122.01,121.10,0002,-1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453411846,48369.00
01/21/2016 16:30,2,0.000,ALERT,212.16,299.67,60.028,1453411803,"201051344000651","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,313475.3,313475.3,17875,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453411848,48370.00
01/21/2016 16:30,2,0.000,ALERT,210.57,297.26,59.970,1453411803,"274151322000088","219011344069620",0.00,0.50,0,295.76,302.07,0.0,0.0,0.000,570927.2,570927.2,6951,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1453411850,48371.00
01/21/2016 16:30,2,0.000,ALERT,211.70,297.87,59.991,1453411803,"274151322000068","219011344069620",0.00,-0.50,0,295.46,301.17,0.0,0.0,0.000,478003.9,478003.9,7349,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453411852,48372.00
01/21/2016 16:30,2,0.000,ALERT,211.70,300.27,59.986,1453411803,"201051344001135","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,309905.0,309905.0,17863,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453411854,48373.00
01/21/2016 16:30,2,0.000,ALERT,212.16,301.77,59.981,1453411803,"201051344000594","219011344069620",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,315803.8,315803.8,13252,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453411856,48374.00
01/21/2016 16:30,2,0.000,ALERT,212.16,299.97,59.986,1453411803,"201051344001203","219011344069620",0.00,-2.50,0,298.17,304.18,0.0,0.0,0.000,316414.4,316414.4,17864,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453411857,48375.00
01/21/2016 16:30,2,0.000,ALERT,210.80,298.47,59.981,1453411803,"274151322000054","219011344069620",0.00,0.00,0,296.06,302.37,0.0,0.0,0.000,583286.6,583286.6,6959,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453411859,48376.00
01/21/2016 16:30,2,0.000,ALERT,212.61,300.87,59.991,1453411803,"201051344000867","219011344069620",0.00,-1.50,0,299.07,304.78,0.0,0.0,0.000,305032.9,305032.9,13231,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453411861,48377.00
01/21/2016 16:30,2,0.000,ALERT,212.16,300.27,59.970,1453411803,"201051344001093","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,315009.7,315009.7,17835,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453411863,48378.00
01/21/2016 16:30,2,0.111,ALERT,212.61,338.44,59.991,1453411803,"201051344000900","219011344069620",25.37,-1.50,0,300.27,341.15,2.9,0.9,0.000,318905.2,318905.2,13083,0,0,0,L,1122011218,0,121.33,122.01,0002,-4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453411865,48379.00
01/21/2016 16:30,2,0.195,ALERT,212.83,323.41,59.986,1453411803,"201051344000648","219011344069620",25.68,-2.00,0,299.67,346.56,5.1,3.0,0.000,312484.3,312484.3,13173,0,0,0,L,1122011218,0,120.88,122.46,0002,-4,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453411866,48380.00
01/21/2016 16:30,2,0.180,ALERT,212.61,329.43,59.944,1453411803,"201051344000569","219011344069620",26.08,-1.00,0,301.47,348.66,4.8,2.7,0.000,320444.8,320444.8,13019,0,0,0,L,1122011218,0,120.65,122.23,0002,-3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453411868,48381.00
01/21/2016 16:30,2,0.000,ALERT,212.38,301.17,59.981,1453411803,"201051344000983","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,314963.9,314963.9,13154,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453411870,48382.00
01/21/2016 16:30,2,0.000,ALERT,212.61,301.17,59.981,1453411803,"201051344001158","219011344069620",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,309937.3,309937.3,13260,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453411872,48383.00
01/21/2016 16:30,2,0.201,ALERT,213.29,322.51,59.981,1453411803,"201051344000576","219011344069620",25.29,-1.00,0,300.57,343.85,5.2,3.1,0.000,313614.7,313614.7,13100,0,0,0,L,1122011218,0,121.33,122.23,0002,-5,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453411874,48384.00
01/21/2016 16:30,2,0.000,ALERT,211.03,296.96,59.970,1453411803,"274151322000087","219011344069620",0.00,1.50,0,294.86,301.47,0.0,0.0,0.000,558429.8,558429.8,6986,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1453411875,48385.00
01/21/2016 16:45,2,0.133,ACTIVE,213.29,301.47,59.938,1453412703,"201051344000645","219011344069620",19.46,-1.50,0,299.67,303.58,2.6,0.6,0.000,313688.8,313688.8,13134,0,0,0,L,1122011218,0,121.78,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453412704,48386.00
01/21/2016 16:45,2,0.000,ALERT,211.48,298.17,59.949,1453412703,"274151322000085","219011344069620",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,585958.2,585958.2,6979,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453412706,48387.00
01/21/2016 16:45,2,0.000,ALERT,213.29,301.17,59.944,1453412703,"201051344000633","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,305771.7,305771.7,13265,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453412708,48388.00
01/21/2016 16:45,2,0.000,ALERT,212.83,301.47,59.933,1453412703,"201051344000469","219011344069620",0.00,-3.00,0,298.47,303.28,0.0,0.0,0.000,307247.5,307247.5,13231,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453412710,48389.00
01/21/2016 16:45,2,0.000,ALERT,211.93,299.97,59.938,1453412703,"201051344000646","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,311566.3,311566.3,17869,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453412711,48390.00
01/21/2016 16:45,2,0.000,ALERT,210.80,298.17,59.933,1453412703,"274151322000052","219011344069620",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,593732.4,593732.4,7057,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453412713,48391.00
01/21/2016 16:45,2,0.000,ALERT,212.16,299.97,59.901,1453412703,"201051344000585","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,316489.9,316489.9,17864,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453412715,48392.00
01/21/2016 16:45,2,0.170,ALERT,212.16,317.40,59.944,1453412703,"201051344001230","219011344069620",23.87,-0.50,0,298.17,344.15,4.1,2.1,0.000,315098.4,315098.4,17868,0,0,0,L,1122011218,0,122.23,120.88,0002,-3,0,0,0,0,0,0,9,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453412717,48393.00
01/21/2016 16:45,2,0.000,ALERT,212.61,300.87,59.944,1453412703,"201051344000582","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,309701.7,309701.7,17853,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453412718,48394.00
01/21/2016 16:45,2,0.000,ALERT,211.70,299.67,59.949,1453412703,"201051344000955","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,319038.5,319038.5,17842,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453412720,48395.00
01/21/2016 16:45,2,0.000,ALERT,211.25,297.57,59.944,1453412703,"274151322000094","219011344069620",30.38,-1.50,0,295.76,306.88,0.0,0.0,0.000,477766.2,477766.2,7335,0,0,0,L,1151911521,0,120.88,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453412722,48396.00
01/21/2016 16:45,2,0.000,ALERT,212.83,302.07,59.954,1453412703,"201051344000579","219011344069620",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,320403.2,320403.2,13238,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453412724,48397.00
01/21/2016 16:45,2,0.156,ACTIVE_NO_POWER,211.93,300.27,59.944,1453412703,"201051344000890","219011344069620",12.31,-1.00,0,298.77,303.58,1.9,0.0,0.000,317194.9,317194.9,17898,0,0,0,L,1122011218,0,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453412725,48398.00
01/21/2016 16:45,2,0.000,ALERT,212.16,299.67,59.949,1453412703,"201051344000438","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,318985.1,318985.1,17873,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453412727,48399.00
01/21/2016 16:45,2,0.000,ALERT,212.38,299.67,59.981,1453412703,"201051344000417","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,313068.0,313068.0,17947,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453412729,48400.00
01/21/2016 16:45,2,0.000,ALERT,211.48,299.07,59.938,1453412703,"274151322000083","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,588040.2,588040.2,7078,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453412730,48401.00
01/21/2016 16:45,2,0.000,ALERT,211.93,298.47,59.944,1453412703,"274151322000076","219011344069620",0.00,-1.50,0,296.36,301.47,0.0,0.0,0.000,624651.7,624651.7,7075,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453412732,48402.00
01/21/2016 16:45,2,0.154,ACTIVE,212.83,302.37,59.954,1453412703,"201051344000868","219011344069620",22.52,-2.00,0,300.57,304.18,3.5,1.5,0.000,304949.4,304949.4,13159,0,0,0,L,1122011218,0,121.10,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453412733,48403.00
01/21/2016 16:45,2,0.072,ACTIVE_NO_POWER,211.48,299.67,59.981,1453412703,"274151322000095","219011344069620",23.82,0.50,0,297.87,302.07,1.8,0.0,0.000,617565.9,617565.9,7062,0,0,0,L,1151911521,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453412734,48404.00
01/21/2016 16:45,2,0.000,ALERT,212.61,301.17,59.959,1453412703,"201051344000988","219011344069620",0.00,-2.00,0,296.96,302.98,0.0,0.0,0.000,304693.3,304693.3,13242,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453412736,48405.00
01/21/2016 16:45,2,0.000,ALERT,212.16,299.37,59.954,1453412703,"201051344001025","219011344069620",0.00,-2.50,0,297.26,302.98,0.0,0.0,0.000,317090.3,317090.3,17847,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453412738,48406.00
01/21/2016 16:45,2,0.000,ALERT,212.61,301.47,59.949,1453412703,"201051344000458","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,314822.9,314822.9,13233,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453412740,48407.00
01/21/2016 16:45,2,0.193,ACTIVE,213.29,301.47,59.959,1453412703,"201051344000853","219011344069620",19.10,-2.00,0,299.67,303.58,3.8,1.7,0.000,312352.9,312352.9,13120,0,0,0,L,1122011218,0,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453412740,48408.00
01/21/2016 16:45,2,0.186,ACTIVE,212.61,300.27,59.954,1453412703,"201051344000685","219011344069620",18.31,-1.00,0,298.17,302.07,3.5,1.4,0.000,318622.5,318622.5,17862,0,0,0,L,1122011218,0,122.68,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453412741,48409.00
01/21/2016 16:45,2,0.143,ACTIVE,212.38,299.97,59.954,1453412703,"201051344000917","219011344069620",20.00,0.00,0,296.96,301.47,2.9,0.9,0.000,316383.0,316383.0,17840,0,0,0,L,1122011218,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453412742,48410.00
01/21/2016 16:45,2,0.158,ACTIVE,212.61,337.24,59.965,1453412703,"201051344001145","219011344069620",27.47,0.00,0,298.47,345.66,4.5,2.4,0.000,319929.4,319929.4,17821,0,0,0,L,1122011218,0,122.23,121.33,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453412743,48411.00
01/21/2016 16:45,2,0.000,ALERT,212.38,299.37,59.933,1453412703,"201051344000651","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,313475.3,313475.3,17877,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453412745,48412.00
01/21/2016 16:45,2,0.000,ALERT,211.03,298.17,59.954,1453412703,"274151322000088","219011344069620",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,570927.2,570927.2,6953,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453412747,48413.00
01/21/2016 16:45,2,0.000,ALERT,212.16,298.17,59.949,1453412703,"274151322000068","219011344069620",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,478003.9,478003.9,7351,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453412749,48414.00
01/21/2016 16:45,2,0.000,ALERT,211.93,300.27,59.970,1453412703,"201051344001135","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,309905.0,309905.0,17865,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453412751,48415.00
01/21/2016 16:45,2,0.000,ALERT,212.38,301.77,59.959,1453412703,"201051344000594","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,315803.8,315803.8,13254,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453412753,48416.00
01/21/2016 16:45,2,0.000,ALERT,212.38,299.97,59.965,1453412703,"201051344001203","219011344069620",0.00,-2.50,0,298.17,303.88,0.0,0.0,0.000,316414.4,316414.4,17866,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453412754,48417.00
01/21/2016 16:45,2,0.000,ALERT,211.25,298.47,59.965,1453412703,"274151322000054","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,583286.6,583286.6,6961,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453412756,48418.00
01/21/2016 16:45,2,0.000,ALERT,213.06,301.17,59.970,1453412703,"201051344000867","219011344069620",0.00,-2.00,0,298.47,303.88,0.0,0.0,0.000,305032.9,305032.9,13233,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453412758,48419.00
01/21/2016 16:45,2,0.000,ALERT,212.38,299.97,59.965,1453412703,"201051344001093","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,315009.7,315009.7,17837,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1453412760,48420.00
01/21/2016 16:45,2,0.102,ALERT,212.83,331.23,59.965,1453412703,"201051344000900","219011344069620",25.98,-1.50,0,298.77,341.45,2.7,0.7,0.000,318905.4,318905.4,13085,0,0,0,L,1122011218,0,121.55,122.01,0002,-4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453412761,48421.00
01/21/2016 16:45,2,0.193,ALERT,213.06,300.87,59.965,1453412703,"201051344000648","219011344069620",23.84,-2.00,0,298.17,338.44,4.7,2.6,0.000,312485.0,312485.0,13175,0,0,0,L,1122011218,0,121.10,122.68,0002,-4,0,0,0,0,0,0,6,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453412763,48422.00
01/21/2016 16:45,2,0.180,ALERT,212.83,304.18,59.959,1453412703,"201051344000569","219011344069620",23.82,-1.00,0,299.67,337.84,4.4,2.3,0.000,320445.4,320445.4,13021,0,0,0,L,1122011218,0,120.88,122.46,0002,-3,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453412765,48423.00
01/21/2016 16:45,2,0.000,ALERT,212.61,301.47,59.965,1453412703,"201051344000983","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,314963.9,314963.9,13156,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453412767,48424.00
01/21/2016 16:45,2,0.000,ALERT,213.06,301.47,59.975,1453412703,"201051344001158","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,309937.3,309937.3,13262,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453412769,48425.00
01/21/2016 16:45,2,0.199,ALERT,213.29,302.07,59.954,1453412703,"201051344000576","219011344069620",23.20,-1.50,0,299.37,338.44,4.7,2.6,0.000,313615.4,313615.4,13102,0,0,0,L,1122011218,0,121.55,122.23,0002,-4,0,0,0,0,0,0,6,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453412771,48426.00
01/21/2016 16:45,2,0.000,ALERT,211.48,297.26,59.965,1453412703,"274151322000087","219011344069620",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,558429.8,558429.8,6988,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453412772,48427.00
01/21/2016 17:00,2,0.059,ALERT,213.06,300.87,60.023,1453413604,"201051344000645","219011344069620",31.73,-1.50,0,299.37,308.09,1.9,0.0,0.000,313688.9,313688.9,13135,0,0,0,L,1122011218,0,121.55,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1453413606,48428.00
01/21/2016 17:00,2,0.000,ALERT,211.70,297.87,60.028,1453413604,"274151322000085","219011344069620",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,585958.2,585958.2,6981,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453413608,48429.00
01/21/2016 17:00,2,0.000,ALERT,213.29,300.57,59.986,1453413604,"201051344000633","219011344069620",0.00,-2.50,0,297.57,302.68,0.0,0.0,0.000,305771.7,305771.7,13267,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453413609,48430.00
01/21/2016 17:00,2,0.000,ALERT,212.83,301.17,60.002,1453413604,"201051344000469","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,307247.5,307247.5,13233,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453413611,48431.00
01/21/2016 17:00,2,0.000,ALERT,212.38,300.87,60.002,1453413604,"201051344000646","219011344069620",0.00,-2.50,0,297.26,302.98,0.0,0.0,0.000,311566.3,311566.3,17871,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453413613,48432.00
01/21/2016 17:00,2,0.000,ALERT,211.03,299.07,59.991,1453413604,"274151322000052","219011344069620",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,593732.4,593732.4,7059,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453413615,48433.00
01/21/2016 17:00,2,0.000,ALERT,212.61,300.87,60.034,1453413604,"201051344000585","219011344069620",0.00,-1.50,0,297.57,303.28,0.0,0.0,0.000,316489.9,316489.9,17866,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453413616,48434.00
01/21/2016 17:00,2,0.145,ALERT,212.61,300.87,59.996,1453413604,"201051344001230","219011344069620",18.49,-0.50,0,298.17,335.74,2.7,0.7,0.000,315098.8,315098.8,17870,0,0,0,L,1122011218,0,122.23,121.33,0002,-3,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453413618,48435.00
01/21/2016 17:00,2,0.000,ALERT,212.83,301.17,59.996,1453413604,"201051344000582","219011344069620",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,309701.7,309701.7,17855,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453413620,48436.00
01/21/2016 17:00,2,0.000,ALERT,212.16,300.57,59.996,1453413604,"201051344000955","219011344069620",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,319038.5,319038.5,17844,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453413622,48437.00
01/21/2016 17:00,2,0.000,ALERT,211.25,297.26,60.002,1453413604,"274151322000094","219011344069620",26.68,-1.50,0,295.76,299.67,0.0,0.0,0.000,477766.2,477766.2,7337,0,0,0,L,1151911521,0,121.10,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453413624,48438.00
01/21/2016 17:00,2,0.000,ALERT,212.61,301.47,59.996,1453413604,"201051344000579","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,320403.2,320403.2,13240,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453413625,48439.00
01/21/2016 17:00,2,0.113,ALERT,212.16,300.87,60.028,1453413604,"201051344000890","219011344069620",20.06,-1.00,0,298.17,303.28,2.3,0.3,0.000,317195.0,317195.0,17899,0,0,0,L,1122011218,0,122.01,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453413627,48440.00
01/21/2016 17:00,2,0.000,ALERT,212.38,300.27,60.012,1453413604,"201051344000438","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,318985.1,318985.1,17875,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453413629,48441.00
01/21/2016 17:00,2,0.000,ALERT,212.61,299.97,60.002,1453413604,"201051344000417","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,313068.0,313068.0,17949,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453413631,48442.00
01/21/2016 17:00,2,0.000,ALERT,211.70,298.47,60.002,1453413604,"274151322000083","219011344069620",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,588040.2,588040.2,7080,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453413633,48443.00
01/21/2016 17:00,2,0.000,ALERT,212.16,298.17,60.002,1453413604,"274151322000076","219011344069620",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,624651.7,624651.7,7077,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453413634,48444.00
01/21/2016 17:00,2,0.129,ACTIVE,212.61,301.77,59.991,1453413604,"201051344000868","219011344069620",16.10,-2.00,0,299.97,303.88,2.1,0.1,0.000,304949.7,304949.7,13160,0,0,0,L,1122011218,0,120.88,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453413635,48445.00
01/21/2016 17:00,2,0.049,ACTIVE_NO_POWER,211.70,299.37,59.991,1453413604,"274151322000095","219011344069620",19.00,0.00,0,297.57,301.17,1.0,0.0,0.000,617565.9,617565.9,7063,0,0,0,L,1151911521,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453413637,48446.00
01/21/2016 17:00,2,0.000,ALERT,212.61,300.87,60.012,1453413604,"201051344000988","219011344069620",0.00,-2.00,0,296.66,302.68,0.0,0.0,0.000,304693.3,304693.3,13244,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453413638,48447.00
01/21/2016 17:00,2,0.000,ALERT,212.16,299.67,59.970,1453413604,"201051344001025","219011344069620",0.00,-2.50,0,297.57,302.98,0.0,0.0,0.000,317090.3,317090.3,17849,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453413640,48448.00
01/21/2016 17:00,2,0.000,ALERT,212.61,301.47,60.002,1453413604,"201051344000458","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,314822.9,314822.9,13235,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453413642,48449.00
01/21/2016 17:00,2,0.139,ACTIVE,213.29,301.17,60.002,1453413604,"201051344000853","219011344069620",18.25,-2.00,0,299.37,302.98,2.6,0.6,0.000,312353.2,312353.2,13121,0,0,0,L,1122011218,0,121.78,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453413643,48450.00
01/21/2016 17:00,2,0.131,ACTIVE_NO_POWER,213.06,300.87,60.002,1453413604,"201051344000685","219011344069620",11.85,-1.00,0,298.17,302.98,1.6,0.0,0.000,318622.7,318622.7,17863,0,0,0,L,1122011218,0,122.91,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453413644,48451.00
01/21/2016 17:00,2,0.129,ACTIVE_NO_POWER,212.83,300.27,60.023,1453413604,"201051344000917","219011344069620",15.47,0.00,0,296.96,302.37,2.0,0.0,0.000,316383.1,316383.1,17841,0,0,0,L,1122011218,0,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453413645,48452.00
01/21/2016 17:00,2,0.131,ALERT,212.83,301.17,59.996,1453413604,"201051344001145","219011344069620",21.41,-0.50,0,297.87,341.75,2.8,0.8,0.000,319929.9,319929.9,17822,0,0,0,L,1122011218,0,122.23,121.55,0002,-1,0,0,0,0,0,0,5,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453413647,48453.00
01/21/2016 17:00,2,0.000,ALERT,212.83,300.27,59.975,1453413604,"201051344000651","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,313475.3,313475.3,17879,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453413649,48454.00
01/21/2016 17:00,2,0.000,ALERT,211.25,298.77,59.949,1453413604,"274151322000088","219011344069620",0.00,0.50,0,296.06,299.67,0.0,0.0,0.000,570927.2,570927.2,6955,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453413651,48455.00
01/21/2016 17:00,2,0.000,ALERT,212.16,297.87,60.002,1453413604,"274151322000068","219011344069620",0.00,-0.50,0,295.46,299.07,0.0,0.0,0.000,478003.9,478003.9,7353,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453413652,48456.00
01/21/2016 17:00,2,0.000,ALERT,212.38,300.87,60.002,1453413604,"201051344001135","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,309905.0,309905.0,17867,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453413654,48457.00
01/21/2016 17:00,2,0.000,ALERT,212.61,301.77,60.034,1453413604,"201051344000594","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,315803.8,315803.8,13256,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453413656,48458.00
01/21/2016 17:00,2,0.000,ALERT,212.61,300.57,60.002,1453413604,"201051344001203","219011344069620",0.00,-2.50,0,298.17,303.88,0.0,0.0,0.000,316414.4,316414.4,17868,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453413658,48459.00
01/21/2016 17:00,2,0.000,ALERT,211.48,298.47,60.028,1453413604,"274151322000054","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,583286.6,583286.6,6963,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453413659,48460.00
01/21/2016 17:00,2,0.000,ALERT,213.06,300.87,59.954,1453413604,"201051344000867","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,305032.9,305032.9,13235,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453413661,48461.00
01/21/2016 17:00,2,0.000,ALERT,212.61,300.57,60.023,1453413604,"201051344001093","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,315009.7,315009.7,17839,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453413663,48462.00
01/21/2016 17:00,2,0.072,ALERT,212.83,301.47,60.002,1453413604,"201051344000900","219011344069620",19.58,-1.50,0,299.07,337.84,1.4,0.0,0.000,318905.5,318905.5,13087,0,0,0,L,1122011218,0,121.55,122.23,0002,-4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453413665,48463.00
01/21/2016 17:00,2,0.160,ACTIVE,213.06,300.57,59.996,1453413604,"201051344000648","219011344069620",17.49,-2.00,0,299.07,302.98,2.9,0.8,0.000,312485.5,312485.5,13177,0,0,0,L,1122011218,0,120.88,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453413666,48464.00
01/21/2016 17:00,2,0.150,ACTIVE,213.06,302.07,60.002,1453413604,"201051344000569","219011344069620",19.34,-1.50,0,300.27,312.89,3.0,0.9,0.000,320445.8,320445.8,13023,0,0,0,L,1122011218,0,120.88,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453413667,48465.00
01/21/2016 17:00,2,0.000,ALERT,212.83,301.47,59.996,1453413604,"201051344000983","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,314963.9,314963.9,13158,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453413668,48466.00
01/21/2016 17:00,2,0.000,ALERT,212.83,301.17,59.991,1453413604,"201051344001158","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,309937.3,309937.3,13264,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453413670,48467.00
01/21/2016 17:00,2,0.158,ACTIVE,213.51,302.07,60.007,1453413604,"201051344000576","219011344069620",16.78,-2.00,0,299.67,303.28,2.7,0.7,0.000,313615.9,313615.9,13104,0,0,0,L,1122011218,0,121.55,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453413671,48468.00
01/21/2016 17:00,2,0.000,ALERT,211.70,297.57,60.012,1453413604,"274151322000087","219011344069620",0.00,1.50,0,295.16,299.37,0.0,0.0,0.000,558429.8,558429.8,6990,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453413673,48469.00
01/21/2016 17:15,2,0.000,ALERT,212.83,300.87,59.954,1453414504,"201051344000645","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,313688.9,313688.9,13137,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453414506,48470.00
01/21/2016 17:15,2,0.000,ALERT,211.48,298.17,60.002,1453414504,"274151322000085","219011344069620",0.00,0.50,0,296.36,299.67,0.0,0.0,0.000,585958.2,585958.2,6983,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453414507,48471.00
01/21/2016 17:15,2,0.000,ALERT,213.06,300.57,59.928,1453414504,"201051344000633","219011344069620",0.00,-2.50,0,296.96,302.98,0.0,0.0,0.000,305771.7,305771.7,13269,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453414509,48472.00
01/21/2016 17:15,2,0.000,ALERT,212.61,300.87,59.965,1453414504,"201051344000469","219011344069620",0.00,-3.50,0,298.17,303.28,0.0,0.0,0.000,307247.5,307247.5,13235,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453414511,48473.00
01/21/2016 17:15,2,0.000,ALERT,211.93,300.27,59.912,1453414504,"201051344000646","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,311566.3,311566.3,17873,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453414513,48474.00
01/21/2016 17:15,2,0.000,ALERT,211.03,298.77,59.949,1453414504,"274151322000052","219011344069620",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,593732.4,593732.4,7061,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453414515,48475.00
01/21/2016 17:15,2,0.000,ALERT,212.16,300.27,59.922,1453414504,"201051344000585","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,316489.9,316489.9,17868,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453414516,48476.00
01/21/2016 17:15,2,0.066,ALERT,211.93,300.57,59.975,1453414504,"201051344001230","219011344069620",28.29,-1.00,0,298.77,302.68,1.9,0.0,0.000,315098.8,315098.8,17872,0,0,0,L,1122011218,0,122.01,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453414518,48477.00
01/21/2016 17:15,2,0.000,ALERT,212.61,301.17,59.954,1453414504,"201051344000582","219011344069620",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,309701.7,309701.7,17857,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453414520,48478.00
01/21/2016 17:15,2,0.000,ALERT,211.48,299.97,59.975,1453414504,"201051344000955","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,319038.5,319038.5,17846,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453414522,48479.00
01/21/2016 17:15,2,0.000,ALERT,211.25,297.87,59.975,1453414504,"274151322000094","219011344069620",0.00,-1.50,0,295.76,299.07,0.0,0.0,0.000,477766.2,477766.2,7339,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453414524,48480.00
