ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/21/2016 17:15,2,0.000,ALERT,212.61,301.77,59.959,1453414504,"201051344000579","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,320403.2,320403.2,13242,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453414525,48481.00
01/21/2016 17:15,2,0.000,ALERT,211.70,300.27,59.959,1453414504,"201051344000890","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,317195.0,317195.0,17901,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453414527,48482.00
01/21/2016 17:15,2,0.000,ALERT,212.16,299.97,59.965,1453414504,"201051344000438","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,318985.1,318985.1,17877,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453414529,48483.00
01/21/2016 17:15,2,0.000,ALERT,212.16,299.67,59.970,1453414504,"201051344000417","219011344069620",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,313068.0,313068.0,17951,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453414531,48484.00
01/21/2016 17:15,2,0.000,ALERT,211.48,298.77,59.965,1453414504,"274151322000083","219011344069620",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,588040.2,588040.2,7082,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453414533,48485.00
01/21/2016 17:15,2,0.000,ALERT,211.93,298.47,59.965,1453414504,"274151322000076","219011344069620",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,624651.7,624651.7,7079,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453414535,48486.00
01/21/2016 17:15,2,0.000,ALERT,212.38,301.77,59.965,1453414504,"201051344000868","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,304949.7,304949.7,13161,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453414536,48487.00
01/21/2016 17:15,2,0.000,ALERT,211.25,299.07,59.959,1453414504,"274151322000095","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,617565.9,617565.9,7064,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453414538,48488.00
01/21/2016 17:15,2,0.000,ALERT,212.38,300.87,59.965,1453414504,"201051344000988","219011344069620",0.00,-2.50,0,296.66,302.98,0.0,0.0,0.000,304693.3,304693.3,13246,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453414540,48489.00
01/21/2016 17:15,2,0.000,ALERT,211.70,299.07,59.970,1453414504,"201051344001025","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,317090.3,317090.3,17851,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453414542,48490.00
01/21/2016 17:15,2,0.000,ALERT,212.38,301.17,59.965,1453414504,"201051344000458","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,314822.9,314822.9,13237,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453414544,48491.00
01/21/2016 17:15,2,0.070,ALERT,213.06,300.87,59.959,1453414504,"201051344000853","219011344069620",24.67,-2.00,0,299.37,303.58,1.7,0.0,0.000,312353.2,312353.2,13122,0,0,0,L,1122011218,0,121.55,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453414545,48492.00
01/21/2016 17:15,2,0.000,ALERT,212.16,299.97,59.938,1453414504,"201051344000685","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,318622.7,318622.7,17864,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453414547,48493.00
01/21/2016 17:15,2,0.000,ALERT,212.16,299.97,59.975,1453414504,"201051344000917","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,316383.1,316383.1,17842,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453414549,48494.00
01/21/2016 17:15,2,0.055,ALERT,212.16,300.27,59.970,1453414504,"201051344001145","219011344069620",29.74,-1.50,0,298.77,302.98,1.7,0.0,0.000,319929.9,319929.9,17824,0,0,0,L,1122011218,0,121.78,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453414551,48495.00
01/21/2016 17:15,2,0.000,ALERT,211.93,299.67,60.012,1453414504,"201051344000651","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,313475.3,313475.3,17881,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453414553,48496.00
01/21/2016 17:15,2,0.000,ALERT,211.03,298.47,59.975,1453414504,"274151322000088","219011344069620",0.00,1.00,0,296.06,299.67,0.0,0.0,0.000,570927.2,570927.2,6957,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453414555,48497.00
01/21/2016 17:15,2,0.000,ALERT,211.93,297.57,59.970,1453414504,"274151322000068","219011344069620",0.00,-0.50,0,295.76,299.37,0.0,0.0,0.000,478003.9,478003.9,7355,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453414557,48498.00
01/21/2016 17:15,2,0.000,ALERT,211.70,300.27,59.928,1453414504,"201051344001135","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,309905.0,309905.0,17869,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453414558,48499.00
01/21/2016 17:15,2,0.000,ALERT,212.16,301.77,59.949,1453414504,"201051344000594","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,315803.8,315803.8,13258,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453414560,48500.00
01/21/2016 17:15,2,0.000,ALERT,212.16,299.97,59.970,1453414504,"201051344001203","219011344069620",0.00,-2.50,0,298.47,304.18,0.0,0.0,0.000,316414.4,316414.4,17870,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453414562,48501.00
01/21/2016 17:15,2,0.000,ALERT,211.25,298.47,59.949,1453414504,"274151322000054","219011344069620",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,583286.6,583286.6,6965,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453414564,48502.00
01/21/2016 17:15,2,0.000,ALERT,212.61,300.27,59.944,1453414504,"201051344000867","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,305032.9,305032.9,13237,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453414565,48503.00
01/21/2016 17:15,2,0.000,ALERT,211.93,300.27,59.986,1453414504,"201051344001093","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,315009.7,315009.7,17841,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453414567,48504.00
01/21/2016 17:15,2,0.002,ALERT,212.38,301.17,59.981,1453414504,"201051344000900","219011344069620",28.67,-2.00,0,299.07,303.28,0.1,0.0,0.000,318905.5,318905.5,13089,0,0,0,L,1122011218,0,121.33,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453414569,48505.00
01/21/2016 17:15,2,0.000,ALERT,212.83,300.57,59.970,1453414504,"201051344000648","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,312485.7,312485.7,13178,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453414571,48506.00
01/21/2016 17:15,2,0.086,ALERT,212.61,301.77,59.986,1453414504,"201051344000569","219011344069620",30.45,-2.00,0,300.27,306.58,2.7,0.7,0.000,320446.0,320446.0,13024,0,0,0,L,1122011218,0,120.88,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453414573,48507.00
01/21/2016 17:15,2,0.000,ALERT,212.61,301.17,59.986,1453414504,"201051344000983","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,314963.9,314963.9,13160,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453414575,48508.00
01/21/2016 17:15,2,0.000,ALERT,212.83,301.17,59.986,1453414504,"201051344001158","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,309937.3,309937.3,13266,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453414577,48509.00
01/21/2016 17:15,2,0.000,ALERT,213.06,301.77,60.018,1453414504,"201051344000576","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,313616.2,313616.2,13105,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453414578,48510.00
01/21/2016 17:15,2,0.000,ALERT,211.25,297.57,59.975,1453414504,"274151322000087","219011344069620",0.00,1.50,0,295.16,299.07,0.0,0.0,0.000,558429.8,558429.8,6992,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453414580,48511.00
01/21/2016 17:30,2,0.000,ALERT,212.61,300.57,59.954,1453415403,"201051344000645","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,313688.9,313688.9,13139,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453415406,48512.00
01/21/2016 17:30,2,0.000,ALERT,210.80,296.96,59.996,1453415403,"274151322000085","219011344069620",0.00,0.50,0,295.46,299.97,0.0,0.0,0.000,585958.2,585958.2,6985,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453415407,48513.00
01/21/2016 17:30,2,0.000,ALERT,212.83,300.27,59.965,1453415403,"201051344000633","219011344069620",0.00,-2.50,0,296.96,302.68,0.0,0.0,0.000,305771.7,305771.7,13271,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453415409,48514.00
01/21/2016 17:30,2,0.000,ALERT,212.16,300.27,59.981,1453415403,"201051344000469","219011344069620",0.00,-3.50,0,297.87,302.98,0.0,0.0,0.000,307247.5,307247.5,13237,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453415411,48515.00
01/21/2016 17:30,2,0.000,ALERT,211.25,299.37,59.959,1453415403,"201051344000646","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,311566.3,311566.3,17875,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453415413,48516.00
01/21/2016 17:30,2,0.000,ALERT,210.12,297.87,59.949,1453415403,"274151322000052","219011344069620",0.00,-1.50,0,295.16,300.57,0.0,0.0,0.000,593732.4,593732.4,7063,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453415415,48517.00
01/21/2016 17:30,2,0.000,ALERT,211.70,299.37,59.954,1453415403,"201051344000585","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,316489.9,316489.9,17870,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453415416,48518.00
01/21/2016 17:30,2,0.000,ALERT,211.48,299.67,59.949,1453415403,"201051344001230","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,315098.8,315098.8,17874,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1453415418,48519.00
01/21/2016 17:30,2,0.000,ALERT,212.16,300.57,59.949,1453415403,"201051344000582","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,309701.7,309701.7,17859,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453415420,48520.00
01/21/2016 17:30,2,0.000,ALERT,211.25,299.37,59.938,1453415403,"201051344000955","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,319038.5,319038.5,17848,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453415422,48521.00
01/21/2016 17:30,2,0.000,ALERT,210.35,296.66,59.944,1453415403,"274151322000094","219011344069620",0.00,-1.50,0,294.86,299.37,0.0,0.0,0.000,477766.2,477766.2,7341,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453415424,48522.00
01/21/2016 17:30,2,0.000,ALERT,211.93,300.87,59.954,1453415403,"201051344000579","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,320403.2,320403.2,13244,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453415425,48523.00
01/21/2016 17:30,2,0.000,ALERT,211.25,299.67,59.981,1453415403,"201051344000890","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,317195.0,317195.0,17903,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453415427,48524.00
01/21/2016 17:30,2,0.000,ALERT,211.70,299.07,59.949,1453415403,"201051344000438","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,318985.1,318985.1,17879,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453415429,48525.00
01/21/2016 17:30,2,0.000,ALERT,211.93,299.07,59.944,1453415403,"201051344000417","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,313068.0,313068.0,17953,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453415431,48526.00
01/21/2016 17:30,2,0.000,ALERT,210.57,296.96,59.959,1453415403,"274151322000083","219011344069620",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,588040.2,588040.2,7084,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453415433,48527.00
01/21/2016 17:30,2,0.000,ALERT,211.25,297.26,59.949,1453415403,"274151322000076","219011344069620",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,624651.7,624651.7,7081,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453415434,48528.00
01/21/2016 17:30,2,0.000,ALERT,211.93,301.17,59.949,1453415403,"201051344000868","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,304949.7,304949.7,13163,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453415436,48529.00
01/21/2016 17:30,2,0.000,ALERT,210.57,298.17,59.981,1453415403,"274151322000095","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,617565.9,617565.9,7066,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453415438,48530.00
01/21/2016 17:30,2,0.000,ALERT,211.70,299.97,59.944,1453415403,"201051344000988","219011344069620",0.00,-2.50,0,296.36,302.68,0.0,0.0,0.000,304693.3,304693.3,13248,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453415440,48531.00
01/21/2016 17:30,2,0.000,ALERT,211.48,298.47,59.954,1453415403,"201051344001025","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,317090.3,317090.3,17853,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453415442,48532.00
01/21/2016 17:30,2,0.000,ALERT,211.93,300.57,59.970,1453415403,"201051344000458","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,314822.9,314822.9,13239,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453415444,48533.00
01/21/2016 17:30,2,0.000,ALERT,212.38,299.97,59.954,1453415403,"201051344000853","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,312353.2,312353.2,13124,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1453415445,48534.00
01/21/2016 17:30,2,0.000,ALERT,211.93,299.07,59.907,1453415403,"201051344000685","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,318622.7,318622.7,17866,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453415447,48535.00
01/21/2016 17:30,2,0.000,ALERT,211.70,299.07,59.954,1453415403,"201051344000917","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,316383.1,316383.1,17844,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453415449,48536.00
01/21/2016 17:30,2,0.000,ALERT,211.93,299.67,59.954,1453415403,"201051344001145","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,319929.9,319929.9,17826,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1453415451,48537.00
01/21/2016 17:30,2,0.000,ALERT,211.48,298.47,59.938,1453415403,"201051344000651","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,313475.3,313475.3,17883,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453415453,48538.00
01/21/2016 17:30,2,0.000,ALERT,210.12,296.66,59.928,1453415403,"274151322000088","219011344069620",0.00,1.00,0,294.86,299.67,0.0,0.0,0.000,570927.2,570927.2,6959,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453415454,48539.00
01/21/2016 17:30,2,0.000,ALERT,211.25,296.36,59.959,1453415403,"274151322000068","219011344069620",0.00,-1.00,0,294.86,299.07,0.0,0.0,0.000,478003.9,478003.9,7357,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453415456,48540.00
01/21/2016 17:30,2,0.000,ALERT,211.25,299.37,59.938,1453415403,"201051344001135","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,309905.0,309905.0,17871,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453415458,48541.00
01/21/2016 17:30,2,0.000,ALERT,211.48,300.27,59.949,1453415403,"201051344000594","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,315803.8,315803.8,13260,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453415460,48542.00
01/21/2016 17:30,2,0.000,ALERT,211.48,298.77,59.981,1453415403,"201051344001203","219011344069620",0.00,-3.00,0,297.57,303.28,0.0,0.0,0.000,316414.4,316414.4,17872,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453415462,48543.00
01/21/2016 17:30,2,0.000,ALERT,210.35,296.96,59.949,1453415403,"274151322000054","219011344069620",0.00,1.00,0,295.46,300.27,0.0,0.0,0.000,583286.6,583286.6,6967,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453415463,48544.00
01/21/2016 17:30,2,0.000,ALERT,212.16,299.67,59.954,1453415403,"201051344000867","219011344069620",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,305032.9,305032.9,13239,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453415465,48545.00
01/21/2016 17:30,2,0.000,ALERT,211.48,299.07,59.944,1453415403,"201051344001093","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,315009.7,315009.7,17843,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453415467,48546.00
01/21/2016 17:30,2,0.000,ALERT,211.70,299.97,59.949,1453415403,"201051344000900","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,318905.5,318905.5,13091,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1453415469,48547.00
01/21/2016 17:30,2,0.000,ALERT,211.93,299.37,59.996,1453415403,"201051344000648","219011344069620",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,312485.7,312485.7,13180,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453415471,48548.00
01/21/2016 17:30,2,0.000,ALERT,211.93,300.57,59.981,1453415403,"201051344000569","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,320446.1,320446.1,13026,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1453415472,48549.00
01/21/2016 17:30,2,0.000,ALERT,211.93,300.27,59.965,1453415403,"201051344000983","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,314963.9,314963.9,13162,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453415474,48550.00
01/21/2016 17:30,2,0.000,ALERT,211.93,300.27,59.959,1453415403,"201051344001158","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,309937.3,309937.3,13268,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453415476,48551.00
01/21/2016 17:30,2,0.000,ALERT,212.38,300.57,59.959,1453415403,"201051344000576","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,313616.2,313616.2,13107,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453415478,48552.00
01/21/2016 17:30,2,0.000,ALERT,210.57,296.06,59.922,1453415403,"274151322000087","219011344069620",0.00,2.00,0,293.96,299.07,0.0,0.0,0.000,558429.8,558429.8,6994,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453415480,48553.00
01/21/2016 17:45,2,0.000,ALERT,212.38,300.27,59.907,1453416303,"201051344000645","219011344069620",0.00,-2.00,0,296.66,311.39,0.0,0.0,0.000,313688.9,313688.9,13141,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453416305,48554.00
01/21/2016 17:45,2,0.000,ALERT,210.80,296.96,59.928,1453416303,"274151322000085","219011344069620",0.00,0.50,0,293.96,298.77,0.0,0.0,0.000,585958.2,585958.2,6987,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453416307,48555.00
01/21/2016 17:45,2,0.000,ALERT,212.61,299.97,59.922,1453416303,"201051344000633","219011344069620",0.00,-2.50,0,295.16,311.69,0.0,0.0,0.000,305771.7,305771.7,13273,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453416309,48556.00
01/21/2016 17:45,2,0.000,ALERT,212.16,300.27,59.944,1453416303,"201051344000469","219011344069620",0.00,-3.50,0,296.06,310.19,0.0,0.0,0.000,307247.5,307247.5,13239,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453416311,48557.00
01/21/2016 17:45,2,0.000,ALERT,211.25,299.07,59.986,1453416303,"201051344000646","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,311566.3,311566.3,17877,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453416313,48558.00
01/21/2016 17:45,2,0.000,ALERT,210.35,298.17,59.944,1453416303,"274151322000052","219011344069620",0.00,-2.00,0,293.96,299.07,0.0,0.0,0.000,593732.4,593732.4,7065,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453416314,48559.00
01/21/2016 17:45,2,0.000,ALERT,211.48,299.37,59.981,1453416303,"201051344000585","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,316489.9,316489.9,17872,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453416316,48560.00
01/21/2016 17:45,2,0.000,ALERT,211.48,299.37,59.949,1453416303,"201051344001230","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,315098.8,315098.8,17876,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453416318,48561.00
01/21/2016 17:45,2,0.000,ALERT,211.93,299.97,59.933,1453416303,"201051344000582","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,309701.7,309701.7,17861,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453416320,48562.00
01/21/2016 17:45,2,0.000,ALERT,211.03,299.07,59.991,1453416303,"201051344000955","219011344069620",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,319038.5,319038.5,17850,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453416321,48563.00
01/21/2016 17:45,2,0.000,ALERT,210.35,296.96,59.975,1453416303,"274151322000094","219011344069620",0.00,-2.00,0,293.66,297.87,0.0,0.0,0.000,477766.2,477766.2,7343,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453416323,48564.00
01/21/2016 17:45,2,0.000,ALERT,211.93,301.77,59.949,1453416303,"201051344000579","219011344069620",0.00,-2.00,0,297.26,311.39,0.0,0.0,0.000,320403.2,320403.2,13246,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453416325,48565.00
01/21/2016 17:45,2,0.000,ALERT,211.25,299.37,59.938,1453416303,"201051344000890","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,317195.0,317195.0,17905,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453416327,48566.00
01/21/2016 17:45,2,0.000,ALERT,211.70,299.07,59.949,1453416303,"201051344000438","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,318985.1,318985.1,17881,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453416329,48567.00
01/21/2016 17:45,2,0.000,ALERT,211.48,298.47,59.949,1453416303,"201051344000417","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,313068.0,313068.0,17955,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453416331,48568.00
01/21/2016 17:45,2,0.000,ALERT,210.57,296.96,59.949,1453416303,"274151322000083","219011344069620",0.00,-1.50,0,294.26,299.07,0.0,0.0,0.000,588040.2,588040.2,7086,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453416332,48569.00
01/21/2016 17:45,2,0.000,ALERT,211.03,296.66,59.954,1453416303,"274151322000076","219011344069620",0.00,-1.50,0,293.96,299.37,0.0,0.0,0.000,624651.7,624651.7,7083,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453416334,48570.00
01/21/2016 17:45,2,0.000,ALERT,211.70,301.17,59.949,1453416303,"201051344000868","219011344069620",0.00,-2.50,0,297.57,312.89,0.0,0.0,0.000,304949.7,304949.7,13165,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453416336,48571.00
01/21/2016 17:45,2,0.000,ALERT,210.57,298.47,59.912,1453416303,"274151322000095","219011344069620",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,617565.9,617565.9,7068,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453416338,48572.00
01/21/2016 17:45,2,0.000,ALERT,211.70,300.27,59.949,1453416303,"201051344000988","219011344069620",0.00,-2.50,0,294.56,309.89,0.0,0.0,0.000,304693.3,304693.3,13250,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453416340,48573.00
01/21/2016 17:45,2,0.000,ALERT,211.25,298.17,59.896,1453416303,"201051344001025","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,317090.3,317090.3,17855,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453416341,48574.00
01/21/2016 17:45,2,0.000,ALERT,211.70,300.57,59.954,1453416303,"201051344000458","219011344069620",0.00,-1.00,0,296.66,311.39,0.0,0.0,0.000,314822.9,314822.9,13241,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453416343,48575.00
01/21/2016 17:45,2,0.000,ALERT,212.38,300.57,59.954,1453416303,"201051344000853","219011344069620",0.00,-2.50,0,296.66,311.09,0.0,0.0,0.000,312353.2,312353.2,13126,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453416345,48576.00
01/21/2016 17:45,2,0.000,ALERT,211.70,299.07,59.954,1453416303,"201051344000685","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,318622.7,318622.7,17868,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453416347,48577.00
01/21/2016 17:45,2,0.000,ALERT,211.48,298.47,59.959,1453416303,"201051344000917","219011344069620",0.00,-1.00,0,295.76,300.27,0.0,0.0,0.000,316383.1,316383.1,17846,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453416349,48578.00
01/21/2016 17:45,2,0.000,ALERT,211.48,299.07,59.954,1453416303,"201051344001145","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,319929.9,319929.9,17828,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453416351,48579.00
01/21/2016 17:45,2,0.000,ALERT,211.48,298.17,59.975,1453416303,"201051344000651","219011344069620",0.00,-3.50,0,296.66,300.27,0.0,0.0,0.000,313475.3,313475.3,17885,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453416352,48580.00
01/21/2016 17:45,2,0.000,ALERT,210.12,296.96,59.981,1453416303,"274151322000088","219011344069620",0.00,1.00,0,293.66,298.47,0.0,0.0,0.000,570927.2,570927.2,6961,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453416354,48581.00
01/21/2016 17:45,2,0.000,ALERT,211.03,296.36,59.970,1453416303,"274151322000068","219011344069620",0.00,-1.00,0,293.66,297.87,0.0,0.0,0.000,478003.9,478003.9,7359,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453416356,48582.00
01/21/2016 17:45,2,0.000,ALERT,211.03,298.77,59.965,1453416303,"201051344001135","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,309905.0,309905.0,17873,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453416358,48583.00
01/21/2016 17:45,2,0.000,ALERT,211.25,300.57,59.965,1453416303,"201051344000594","219011344069620",0.00,-2.00,0,296.66,312.29,0.0,0.0,0.000,315803.8,315803.8,13262,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453416359,48584.00
01/21/2016 17:45,2,0.000,ALERT,211.25,298.47,59.959,1453416303,"201051344001203","219011344069620",0.00,-3.00,0,296.96,302.37,0.0,0.0,0.000,316414.4,316414.4,17874,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453416361,48585.00
01/21/2016 17:45,2,0.000,ALERT,210.12,297.26,59.996,1453416303,"274151322000054","219011344069620",0.00,0.00,0,293.96,299.07,0.0,0.0,0.000,583286.6,583286.6,6969,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453416363,48586.00
01/21/2016 17:45,2,0.000,ALERT,212.16,299.97,59.965,1453416303,"201051344000867","219011344069620",0.00,-2.00,0,296.06,312.29,0.0,0.0,0.000,305032.9,305032.9,13241,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453416365,48587.00
01/21/2016 17:45,2,0.000,ALERT,211.48,298.77,59.912,1453416303,"201051344001093","219011344069620",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,315009.7,315009.7,17845,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453416367,48588.00
01/21/2016 17:45,2,0.000,ALERT,211.70,300.27,59.970,1453416303,"201051344000900","219011344069620",0.00,-2.50,0,296.36,310.79,0.0,0.0,0.000,318905.5,318905.5,13093,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453416369,48589.00
01/21/2016 17:45,2,0.000,ALERT,211.93,299.67,59.970,1453416303,"201051344000648","219011344069620",0.00,-3.00,0,296.06,311.39,0.0,0.0,0.000,312485.7,312485.7,13182,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453416370,48590.00
01/21/2016 17:45,2,0.000,ALERT,211.93,301.17,59.981,1453416303,"201051344000569","219011344069620",0.00,-2.50,0,297.26,311.99,0.0,0.0,0.000,320446.1,320446.1,13028,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453416372,48591.00
01/21/2016 17:45,2,0.000,ALERT,211.48,300.57,59.996,1453416303,"201051344000983","219011344069620",0.00,-2.50,0,296.96,311.39,0.0,0.0,0.000,314963.9,314963.9,13164,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453416374,48592.00
01/21/2016 17:45,2,0.000,ALERT,211.93,300.27,59.965,1453416303,"201051344001158","219011344069620",0.00,-3.50,0,296.36,309.89,0.0,0.0,0.000,309937.3,309937.3,13270,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453416376,48593.00
01/21/2016 17:45,2,0.000,ALERT,212.38,300.87,59.996,1453416303,"201051344000576","219011344069620",0.00,-2.50,0,296.96,311.09,0.0,0.0,0.000,313616.2,313616.2,13109,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453416378,48594.00
01/21/2016 17:45,2,0.000,ALERT,210.57,295.76,59.965,1453416303,"274151322000087","219011344069620",0.00,1.50,0,293.06,297.87,0.0,0.0,0.000,558429.8,558429.8,6996,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453416379,48595.00
01/21/2016 18:00,2,0.000,ALERT,212.38,300.27,60.007,1453417203,"201051344000645","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,313688.9,313688.9,13143,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453417206,48596.00
01/21/2016 18:00,2,0.000,ALERT,210.57,296.66,60.002,1453417203,"274151322000085","219011344069620",0.00,0.50,0,295.46,298.77,0.0,0.0,0.000,585958.2,585958.2,6989,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453417208,48597.00
01/21/2016 18:00,2,0.000,ALERT,212.38,299.67,60.002,1453417203,"201051344000633","219011344069620",0.00,-2.50,0,296.66,302.98,0.0,0.0,0.000,305771.7,305771.7,13275,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453417209,48598.00
01/21/2016 18:00,2,0.000,ALERT,211.93,299.97,59.965,1453417203,"201051344000469","219011344069620",0.00,-3.50,0,296.96,302.98,0.0,0.0,0.000,307247.5,307247.5,13241,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453417211,48599.00
01/21/2016 18:00,2,0.000,ALERT,211.25,299.07,60.012,1453417203,"201051344000646","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,311566.3,311566.3,17879,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453417213,48600.00
01/21/2016 18:00,2,0.000,ALERT,209.90,296.36,60.002,1453417203,"274151322000052","219011344069620",0.00,-2.00,0,295.16,299.37,0.0,0.0,0.000,593732.4,593732.4,7067,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453417215,48601.00
01/21/2016 18:00,2,0.000,ALERT,211.25,299.07,60.012,1453417203,"201051344000585","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,316489.9,316489.9,17874,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453417216,48602.00
01/21/2016 18:00,2,0.000,ALERT,211.25,299.37,60.018,1453417203,"201051344001230","219011344069620",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,315098.8,315098.8,17878,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453417218,48603.00
01/21/2016 18:00,2,0.000,ALERT,211.70,299.67,60.028,1453417203,"201051344000582","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,309701.7,309701.7,17863,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453417220,48604.00
01/21/2016 18:00,2,0.000,ALERT,210.80,298.77,60.007,1453417203,"201051344000955","219011344069620",0.00,-2.50,0,296.96,300.57,0.0,0.0,0.000,319038.5,319038.5,17852,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453417222,48605.00
01/21/2016 18:00,2,0.000,ALERT,210.12,295.76,60.018,1453417203,"274151322000094","219011344069620",0.00,-2.00,0,294.86,297.87,0.0,0.0,0.000,477766.2,477766.2,7345,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453417224,48606.00
01/21/2016 18:00,2,0.000,ALERT,211.93,300.87,60.018,1453417203,"201051344000579","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,320403.2,320403.2,13248,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453417225,48607.00
01/21/2016 18:00,2,0.000,ALERT,211.03,299.07,60.018,1453417203,"201051344000890","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,317195.0,317195.0,17907,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453417227,48608.00
01/21/2016 18:00,2,0.000,ALERT,211.25,298.47,59.970,1453417203,"201051344000438","219011344069620",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,318985.1,318985.1,17883,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453417229,48609.00
01/21/2016 18:00,2,0.000,ALERT,211.48,298.17,60.034,1453417203,"201051344000417","219011344069620",0.00,-2.50,0,296.36,299.97,0.0,0.0,0.000,313068.0,313068.0,17957,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453417231,48610.00
01/21/2016 18:00,2,0.000,ALERT,210.35,297.26,60.012,1453417203,"274151322000083","219011344069620",0.00,-1.50,0,295.76,299.07,0.0,0.0,0.000,588040.2,588040.2,7088,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453417233,48611.00
01/21/2016 18:00,2,0.000,ALERT,210.80,297.26,60.018,1453417203,"274151322000076","219011344069620",0.00,-2.00,0,295.46,299.07,0.0,0.0,0.000,624651.7,624651.7,7085,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453417234,48612.00
01/21/2016 18:00,2,0.000,ALERT,211.93,300.87,60.018,1453417203,"201051344000868","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,304949.7,304949.7,13167,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453417236,48613.00
01/21/2016 18:00,2,0.000,ALERT,210.35,297.87,60.034,1453417203,"274151322000095","219011344069620",0.00,-1.50,0,296.66,299.67,0.0,0.0,0.000,617565.9,617565.9,7070,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453417238,48614.00
01/21/2016 18:00,2,0.000,ALERT,211.70,299.67,60.018,1453417203,"201051344000988","219011344069620",0.00,-2.50,0,295.76,302.68,0.0,0.0,0.000,304693.3,304693.3,13252,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453417240,48615.00
01/21/2016 18:00,2,0.000,ALERT,211.03,298.17,59.970,1453417203,"201051344001025","219011344069620",0.00,-3.00,0,296.36,301.17,0.0,0.0,0.000,317090.3,317090.3,17857,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453417242,48616.00
01/21/2016 18:00,2,0.000,ALERT,211.70,300.27,60.034,1453417203,"201051344000458","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,314822.9,314822.9,13243,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453417244,48617.00
01/21/2016 18:00,2,0.000,ALERT,212.38,299.97,60.039,1453417203,"201051344000853","219011344069620",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,312353.2,312353.2,13128,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453417246,48618.00
01/21/2016 18:00,2,0.000,ALERT,211.70,299.07,60.023,1453417203,"201051344000685","219011344069620",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,318622.7,318622.7,17870,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453417247,48619.00
01/21/2016 18:00,2,0.000,ALERT,211.48,298.17,60.034,1453417203,"201051344000917","219011344069620",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,316383.1,316383.1,17848,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453417249,48620.00
01/21/2016 18:00,2,0.000,ALERT,211.70,299.37,60.023,1453417203,"201051344001145","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,319929.9,319929.9,17830,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453417251,48621.00
01/21/2016 18:00,2,0.000,ALERT,211.25,298.17,60.023,1453417203,"201051344000651","219011344069620",0.00,-3.50,0,296.36,299.97,0.0,0.0,0.000,313475.3,313475.3,17887,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453417253,48622.00
01/21/2016 18:00,2,0.000,ALERT,209.90,296.66,60.007,1453417203,"274151322000088","219011344069620",0.00,0.50,0,294.26,298.47,0.0,0.0,0.000,570927.2,570927.2,6963,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453417255,48623.00
01/21/2016 18:00,2,0.000,ALERT,210.80,296.06,60.012,1453417203,"274151322000068","219011344069620",0.00,-1.00,0,293.96,297.87,0.0,0.0,0.000,478003.9,478003.9,7361,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453417256,48624.00
01/21/2016 18:00,2,0.000,ALERT,211.03,298.77,60.012,1453417203,"201051344001135","219011344069620",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,309905.0,309905.0,17875,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453417258,48625.00
