ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/21/2016 18:00,2,0.000,ALERT,211.48,300.27,60.012,1453417203,"201051344000594","219011344069620",0.00,-2.50,0,297.87,303.58,0.0,0.0,0.000,315803.8,315803.8,13264,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453417260,48626.00
01/21/2016 18:00,2,0.000,ALERT,211.25,298.47,60.007,1453417203,"201051344001203","219011344069620",0.00,-3.00,0,296.66,302.07,0.0,0.0,0.000,316414.4,316414.4,17876,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453417262,48627.00
01/21/2016 18:00,2,0.000,ALERT,209.67,295.76,60.018,1453417203,"274151322000054","219011344069620",0.00,0.00,0,294.56,298.77,0.0,0.0,0.000,583286.6,583286.6,6971,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453417263,48628.00
01/21/2016 18:00,2,0.000,ALERT,211.93,299.67,59.991,1453417203,"201051344000867","219011344069620",0.00,-1.50,0,297.57,303.28,0.0,0.0,0.000,305032.9,305032.9,13243,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453417265,48629.00
01/21/2016 18:00,2,0.000,ALERT,211.25,298.77,60.012,1453417203,"201051344001093","219011344069620",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,315009.7,315009.7,17847,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453417267,48630.00
01/21/2016 18:00,2,0.000,ALERT,211.48,299.97,60.034,1453417203,"201051344000900","219011344069620",0.00,-3.00,0,297.87,302.98,0.0,0.0,0.000,318905.5,318905.5,13095,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453417269,48631.00
01/21/2016 18:00,2,0.000,ALERT,211.70,299.07,60.018,1453417203,"201051344000648","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,312485.7,312485.7,13184,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453417271,48632.00
01/21/2016 18:00,2,0.000,ALERT,211.48,299.67,60.023,1453417203,"201051344000569","219011344069620",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,320446.1,320446.1,13030,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453417273,48633.00
01/21/2016 18:00,2,0.000,ALERT,211.48,299.37,60.012,1453417203,"201051344000983","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,314963.9,314963.9,13166,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453417275,48634.00
01/21/2016 18:00,2,0.000,ALERT,211.70,299.37,60.039,1453417203,"201051344001158","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,309937.3,309937.3,13272,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453417276,48635.00
01/21/2016 18:00,2,0.000,ALERT,211.93,299.67,60.012,1453417203,"201051344000576","219011344069620",0.00,-3.00,0,298.47,303.58,0.0,0.0,0.000,313616.2,313616.2,13111,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453417278,48636.00
01/21/2016 18:00,2,0.000,ALERT,210.12,295.76,60.023,1453417203,"274151322000087","219011344069620",0.00,1.50,0,293.36,297.87,0.0,0.0,0.000,558429.8,558429.8,6998,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453417280,48637.00
01/21/2016 18:15,2,0.000,ALERT,212.16,299.67,59.954,1453418104,"201051344000645","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,313688.9,313688.9,13145,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453418106,48638.00
01/21/2016 18:15,2,0.000,ALERT,210.57,296.36,59.965,1453418104,"274151322000085","219011344069620",0.00,0.50,0,294.26,298.17,0.0,0.0,0.000,585958.2,585958.2,6991,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453418107,48639.00
01/21/2016 18:15,2,0.000,ALERT,212.38,299.67,59.959,1453418104,"201051344000633","219011344069620",0.00,-3.00,0,296.06,301.17,0.0,0.0,0.000,305771.7,305771.7,13277,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453418109,48640.00
01/21/2016 18:15,2,0.000,ALERT,211.93,299.67,59.965,1453418104,"201051344000469","219011344069620",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,307247.5,307247.5,13243,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453418111,48641.00
01/21/2016 18:15,2,0.000,ALERT,210.57,298.77,59.986,1453418104,"201051344000646","219011344069620",0.00,-3.00,0,296.36,301.47,0.0,0.0,0.000,311566.3,311566.3,17881,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453418113,48642.00
01/21/2016 18:15,2,0.000,ALERT,210.12,297.26,59.954,1453418104,"274151322000052","219011344069620",0.00,-2.00,0,294.56,298.47,0.0,0.0,0.000,593732.4,593732.4,7069,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453418114,48643.00
01/21/2016 18:15,2,0.000,ALERT,211.03,299.07,59.949,1453418104,"201051344000585","219011344069620",0.00,-2.50,0,296.06,301.47,0.0,0.0,0.000,316489.9,316489.9,17876,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453418116,48644.00
01/21/2016 18:15,2,0.000,ALERT,210.80,299.07,59.959,1453418104,"201051344001230","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,315098.8,315098.8,17880,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453418118,48645.00
01/21/2016 18:15,2,0.000,ALERT,211.48,299.67,59.991,1453418104,"201051344000582","219011344069620",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,309701.7,309701.7,17865,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453418120,48646.00
01/21/2016 18:15,2,0.000,ALERT,210.57,298.47,59.954,1453418104,"201051344000955","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,319038.5,319038.5,17854,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453418122,48647.00
01/21/2016 18:15,2,0.000,ALERT,210.12,295.46,59.938,1453418104,"274151322000094","219011344069620",0.00,-2.00,0,293.96,297.57,0.0,0.0,0.000,477766.2,477766.2,7347,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453418124,48648.00
01/21/2016 18:15,2,0.000,ALERT,211.70,300.27,59.970,1453418104,"201051344000579","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,320403.2,320403.2,13250,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453418125,48649.00
01/21/2016 18:15,2,0.000,ALERT,210.80,299.07,59.944,1453418104,"201051344000890","219011344069620",0.00,-2.00,0,296.96,302.07,0.0,0.0,0.000,317195.0,317195.0,17909,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453418127,48650.00
01/21/2016 18:15,2,0.000,ALERT,210.80,298.47,60.002,1453418104,"201051344000438","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,318985.1,318985.1,17885,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453418129,48651.00
01/21/2016 18:15,2,0.000,ALERT,211.25,298.17,59.959,1453418104,"201051344000417","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,313068.0,313068.0,17959,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453418131,48652.00
01/21/2016 18:15,2,0.000,ALERT,210.35,296.66,59.944,1453418104,"274151322000083","219011344069620",0.00,-2.00,0,294.86,298.77,0.0,0.0,0.000,588040.2,588040.2,7090,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453418133,48653.00
01/21/2016 18:15,2,0.000,ALERT,210.80,296.96,59.965,1453418104,"274151322000076","219011344069620",0.00,-2.00,0,294.56,299.07,0.0,0.0,0.000,624651.7,624651.7,7087,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453418134,48654.00
01/21/2016 18:15,2,0.000,ALERT,211.70,300.57,59.954,1453418104,"201051344000868","219011344069620",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,304949.7,304949.7,13169,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453418136,48655.00
01/21/2016 18:15,2,0.000,ALERT,210.12,297.26,59.928,1453418104,"274151322000095","219011344069620",0.00,-2.00,0,295.76,299.37,0.0,0.0,0.000,617565.9,617565.9,7072,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453418138,48656.00
01/21/2016 18:15,2,0.000,ALERT,211.48,299.37,59.970,1453418104,"201051344000988","219011344069620",0.00,-3.00,0,295.16,301.47,0.0,0.0,0.000,304693.3,304693.3,13254,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453418140,48657.00
01/21/2016 18:15,2,0.000,ALERT,210.80,297.87,59.970,1453418104,"201051344001025","219011344069620",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,317090.3,317090.3,17859,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453418142,48658.00
01/21/2016 18:15,2,0.000,ALERT,211.48,299.67,59.949,1453418104,"201051344000458","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,314822.9,314822.9,13245,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453418143,48659.00
01/21/2016 18:15,2,0.000,ALERT,212.16,299.67,59.954,1453418104,"201051344000853","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,312353.2,312353.2,13130,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453418145,48660.00
01/21/2016 18:15,2,0.000,ALERT,211.25,298.77,59.959,1453418104,"201051344000685","219011344069620",0.00,-2.50,0,296.66,301.77,0.0,0.0,0.000,318622.7,318622.7,17872,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453418147,48661.00
01/21/2016 18:15,2,0.000,ALERT,211.03,298.17,59.954,1453418104,"201051344000917","219011344069620",0.00,-1.50,0,295.76,300.87,0.0,0.0,0.000,316383.1,316383.1,17850,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453418149,48662.00
01/21/2016 18:15,2,0.000,ALERT,211.25,299.07,59.928,1453418104,"201051344001145","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,319929.9,319929.9,17832,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453418151,48663.00
01/21/2016 18:15,2,0.000,ALERT,211.03,298.17,59.949,1453418104,"201051344000651","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,313475.3,313475.3,17889,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453418153,48664.00
01/21/2016 18:15,2,0.000,ALERT,210.12,296.36,59.949,1453418104,"274151322000088","219011344069620",0.00,0.00,0,294.26,297.87,0.0,0.0,0.000,570927.2,570927.2,6965,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453418154,48665.00
01/21/2016 18:15,2,0.000,ALERT,211.03,295.46,59.949,1453418104,"274151322000068","219011344069620",0.00,-1.00,0,294.26,297.26,0.0,0.0,0.000,478003.9,478003.9,7363,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453418156,48666.00
01/21/2016 18:15,2,0.000,ALERT,210.57,298.77,59.954,1453418104,"201051344001135","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,309905.0,309905.0,17877,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453418158,48667.00
01/21/2016 18:15,2,0.000,ALERT,211.25,299.97,59.986,1453418104,"201051344000594","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,315803.8,315803.8,13266,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453418160,48668.00
01/21/2016 18:15,2,0.000,ALERT,211.03,298.47,59.949,1453418104,"201051344001203","219011344069620",0.00,-3.00,0,296.66,302.37,0.0,0.0,0.000,316414.4,316414.4,17878,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453418162,48669.00
01/21/2016 18:15,2,0.000,ALERT,210.12,296.36,59.949,1453418104,"274151322000054","219011344069620",0.00,-0.50,0,294.56,297.87,0.0,0.0,0.000,583286.6,583286.6,6973,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453418163,48670.00
01/21/2016 18:15,2,0.000,ALERT,211.93,299.07,59.959,1453418104,"201051344000867","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,305032.9,305032.9,13245,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453418165,48671.00
01/21/2016 18:15,2,0.000,ALERT,211.03,298.77,59.917,1453418104,"201051344001093","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,315009.7,315009.7,17849,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453418167,48672.00
01/21/2016 18:15,2,0.000,ALERT,211.48,299.67,59.970,1453418104,"201051344000900","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,318905.5,318905.5,13097,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453418169,48673.00
01/21/2016 18:15,2,0.000,ALERT,211.70,298.47,59.959,1453418104,"201051344000648","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,312485.7,312485.7,13186,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453418171,48674.00
01/21/2016 18:15,2,0.000,ALERT,211.70,299.97,59.949,1453418104,"201051344000569","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,320446.1,320446.1,13032,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453418173,48675.00
01/21/2016 18:15,2,0.000,ALERT,211.48,299.67,59.965,1453418104,"201051344000983","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,314963.9,314963.9,13168,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453418174,48676.00
01/21/2016 18:15,2,0.000,ALERT,211.70,299.67,59.959,1453418104,"201051344001158","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,309937.3,309937.3,13274,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453418176,48677.00
01/21/2016 18:15,2,0.000,ALERT,212.38,300.27,59.933,1453418104,"201051344000576","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,313616.2,313616.2,13113,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453418178,48678.00
01/21/2016 18:15,2,0.000,ALERT,210.35,295.16,59.959,1453418104,"274151322000087","219011344069620",0.00,1.50,0,293.36,296.96,0.0,0.0,0.000,558429.8,558429.8,7000,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453418180,48679.00
01/21/2016 18:30,2,0.000,ALERT,212.16,299.07,59.917,1453419003,"201051344000645","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,313688.9,313688.9,13147,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453419005,48680.00
01/21/2016 18:30,2,0.000,ALERT,210.35,296.06,59.938,1453419003,"274151322000085","219011344069620",0.00,0.00,0,294.86,298.17,0.0,0.0,0.000,585958.2,585958.2,6993,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419007,48681.00
01/21/2016 18:30,2,0.000,ALERT,212.16,298.77,59.959,1453419003,"201051344000633","219011344069620",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,305771.7,305771.7,13279,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453419009,48682.00
01/21/2016 18:30,2,0.000,ALERT,211.70,299.37,59.959,1453419003,"201051344000469","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,307247.5,307247.5,13245,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419011,48683.00
01/21/2016 18:30,2,0.000,ALERT,210.57,298.47,59.965,1453419003,"201051344000646","219011344069620",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,311566.3,311566.3,17883,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419012,48684.00
01/21/2016 18:30,2,0.000,ALERT,210.12,296.36,59.954,1453419003,"274151322000052","219011344069620",0.00,-2.00,0,294.56,298.47,0.0,0.0,0.000,593732.4,593732.4,7071,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419014,48685.00
01/21/2016 18:30,2,0.000,ALERT,211.03,298.47,59.965,1453419003,"201051344000585","219011344069620",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,316489.9,316489.9,17878,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419016,48686.00
01/21/2016 18:30,2,0.000,ALERT,210.80,298.77,59.965,1453419003,"201051344001230","219011344069620",0.00,-2.50,0,296.96,300.57,0.0,0.0,0.000,315098.8,315098.8,17882,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419018,48687.00
01/21/2016 18:30,2,0.000,ALERT,211.48,299.37,59.965,1453419003,"201051344000582","219011344069620",0.00,-3.50,0,297.57,300.87,0.0,0.0,0.000,309701.7,309701.7,17867,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453419019,48688.00
01/21/2016 18:30,2,0.000,ALERT,210.35,298.17,59.965,1453419003,"201051344000955","219011344069620",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,319038.5,319038.5,17856,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453419021,48689.00
01/21/2016 18:30,2,0.000,ALERT,210.12,295.16,59.965,1453419003,"274151322000094","219011344069620",0.00,-2.00,0,294.26,297.26,0.0,0.0,0.000,477766.2,477766.2,7349,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419023,48690.00
01/21/2016 18:30,2,0.000,ALERT,211.70,299.97,59.959,1453419003,"201051344000579","219011344069620",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,320403.2,320403.2,13252,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419025,48691.00
01/21/2016 18:30,2,0.000,ALERT,210.80,298.77,59.970,1453419003,"201051344000890","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,317195.0,317195.0,17911,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419027,48692.00
01/21/2016 18:30,2,0.000,ALERT,211.03,298.47,59.970,1453419003,"201051344000438","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,318985.1,318985.1,17887,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419029,48693.00
01/21/2016 18:30,2,0.000,ALERT,211.25,298.17,59.965,1453419003,"201051344000417","219011344069620",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,313068.0,313068.0,17961,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453419030,48694.00
01/21/2016 18:30,2,0.000,ALERT,210.35,296.66,59.970,1453419003,"274151322000083","219011344069620",0.00,-2.00,0,295.16,298.17,0.0,0.0,0.000,588040.2,588040.2,7092,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419032,48695.00
01/21/2016 18:30,2,0.000,ALERT,211.03,296.66,59.959,1453419003,"274151322000076","219011344069620",0.00,-2.00,0,294.86,298.47,0.0,0.0,0.000,624651.7,624651.7,7089,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453419034,48696.00
01/21/2016 18:30,2,0.000,ALERT,211.70,299.97,59.975,1453419003,"201051344000868","219011344069620",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,304949.7,304949.7,13171,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419036,48697.00
01/21/2016 18:30,2,0.000,ALERT,210.35,297.26,59.949,1453419003,"274151322000095","219011344069620",0.00,-2.00,0,296.06,298.77,0.0,0.0,0.000,617565.9,617565.9,7074,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419038,48698.00
01/21/2016 18:30,2,0.000,ALERT,211.25,299.07,59.970,1453419003,"201051344000988","219011344069620",0.00,-2.50,0,295.16,300.87,0.0,0.0,0.000,304693.3,304693.3,13256,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419039,48699.00
01/21/2016 18:30,2,0.000,ALERT,210.57,297.57,59.965,1453419003,"201051344001025","219011344069620",0.00,-3.50,0,296.06,300.87,0.0,0.0,0.000,317090.3,317090.3,17861,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419041,48700.00
01/21/2016 18:30,2,0.000,ALERT,211.70,299.67,59.975,1453419003,"201051344000458","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,314822.9,314822.9,13247,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419043,48701.00
01/21/2016 18:30,2,0.000,ALERT,212.38,299.37,59.959,1453419003,"201051344000853","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,312353.2,312353.2,13132,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419045,48702.00
01/21/2016 18:30,2,0.000,ALERT,211.25,298.47,59.959,1453419003,"201051344000685","219011344069620",0.00,-3.00,0,296.66,300.27,0.0,0.0,0.000,318622.7,318622.7,17874,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419047,48703.00
01/21/2016 18:30,2,0.000,ALERT,211.03,297.87,59.965,1453419003,"201051344000917","219011344069620",0.00,-1.50,0,295.46,299.97,0.0,0.0,0.000,316383.1,316383.1,17852,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453419049,48704.00
01/21/2016 18:30,2,0.000,ALERT,211.03,298.77,60.002,1453419003,"201051344001145","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,319929.9,319929.9,17834,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419050,48705.00
01/21/2016 18:30,2,0.000,ALERT,210.80,297.87,59.965,1453419003,"201051344000651","219011344069620",0.00,-4.00,0,296.06,299.67,0.0,0.0,0.000,313475.3,313475.3,17891,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453419052,48706.00
01/21/2016 18:30,2,0.000,ALERT,209.90,296.06,59.954,1453419003,"274151322000088","219011344069620",0.00,-0.50,0,294.26,297.57,0.0,0.0,0.000,570927.2,570927.2,6967,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419054,48707.00
01/21/2016 18:30,2,0.000,ALERT,211.03,295.46,59.991,1453419003,"274151322000068","219011344069620",0.00,-1.00,0,294.26,296.96,0.0,0.0,0.000,478003.9,478003.9,7365,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419056,48708.00
01/21/2016 18:30,2,0.000,ALERT,210.35,298.47,59.965,1453419003,"201051344001135","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,309905.0,309905.0,17879,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419058,48709.00
01/21/2016 18:30,2,0.000,ALERT,211.25,299.67,59.959,1453419003,"201051344000594","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,315803.8,315803.8,13268,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419059,48710.00
01/21/2016 18:30,2,0.000,ALERT,210.80,297.87,59.965,1453419003,"201051344001203","219011344069620",0.00,-3.00,0,296.66,301.77,0.0,0.0,0.000,316414.4,316414.4,17880,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419061,48711.00
01/21/2016 18:30,2,0.000,ALERT,210.12,296.66,59.949,1453419003,"274151322000054","219011344069620",0.00,-0.50,0,294.86,298.17,0.0,0.0,0.000,583286.6,583286.6,6975,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419063,48712.00
01/21/2016 18:30,2,0.000,ALERT,211.93,298.77,59.959,1453419003,"201051344000867","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,305032.9,305032.9,13247,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453419065,48713.00
01/21/2016 18:30,2,0.000,ALERT,210.80,298.17,59.965,1453419003,"201051344001093","219011344069620",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,315009.7,315009.7,17851,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419067,48714.00
01/21/2016 18:30,2,0.000,ALERT,211.48,299.07,59.959,1453419003,"201051344000900","219011344069620",0.00,-3.00,0,297.26,300.87,0.0,0.0,0.000,318905.5,318905.5,13099,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419068,48715.00
01/21/2016 18:30,2,0.000,ALERT,211.70,298.17,59.959,1453419003,"201051344000648","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,312485.7,312485.7,13188,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419070,48716.00
01/21/2016 18:30,2,0.000,ALERT,211.70,299.67,59.965,1453419003,"201051344000569","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,320446.1,320446.1,13034,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419072,48717.00
01/21/2016 18:30,2,0.000,ALERT,211.48,299.37,59.922,1453419003,"201051344000983","219011344069620",0.00,-2.50,0,297.87,301.47,0.0,0.0,0.000,314963.9,314963.9,13170,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453419074,48718.00
01/21/2016 18:30,2,0.000,ALERT,211.70,299.07,59.954,1453419003,"201051344001158","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,309937.3,309937.3,13276,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419076,48719.00
01/21/2016 18:30,2,0.000,ALERT,211.93,299.67,59.965,1453419003,"201051344000576","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,313616.2,313616.2,13115,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453419077,48720.00
01/21/2016 18:30,2,0.000,ALERT,210.12,295.16,59.959,1453419003,"274151322000087","219011344069620",0.00,1.00,0,293.66,297.26,0.0,0.0,0.000,558429.8,558429.8,7002,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419079,48721.00
01/21/2016 18:45,2,0.000,ALERT,212.16,299.37,59.959,1453419903,"201051344000645","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,313688.9,313688.9,13149,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419905,48722.00
01/21/2016 18:45,2,0.000,ALERT,210.57,296.36,59.965,1453419903,"274151322000085","219011344069620",0.00,0.00,0,293.96,297.57,0.0,0.0,0.000,585958.2,585958.2,6995,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419907,48723.00
01/21/2016 18:45,2,0.000,ALERT,212.38,299.07,59.975,1453419903,"201051344000633","219011344069620",0.00,-3.00,0,295.46,301.17,0.0,0.0,0.000,305771.7,305771.7,13281,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453419908,48724.00
01/21/2016 18:45,2,0.000,ALERT,211.93,299.37,59.959,1453419903,"201051344000469","219011344069620",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,307247.5,307247.5,13247,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419910,48725.00
01/21/2016 18:45,2,0.000,ALERT,210.80,298.47,59.970,1453419903,"201051344000646","219011344069620",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,311566.3,311566.3,17885,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419912,48726.00
01/21/2016 18:45,2,0.000,ALERT,210.35,296.06,59.954,1453419903,"274151322000052","219011344069620",0.00,-2.00,0,293.96,298.17,0.0,0.0,0.000,593732.4,593732.4,7073,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419914,48727.00
01/21/2016 18:45,2,0.000,ALERT,211.25,299.07,59.965,1453419903,"201051344000585","219011344069620",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,316489.9,316489.9,17880,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453419916,48728.00
01/21/2016 18:45,2,0.000,ALERT,211.03,299.07,59.933,1453419903,"201051344001230","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,315098.8,315098.8,17884,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453419917,48729.00
01/21/2016 18:45,2,0.000,ALERT,211.70,299.67,60.002,1453419903,"201051344000582","219011344069620",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,309701.7,309701.7,17869,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419919,48730.00
01/21/2016 18:45,2,0.000,ALERT,210.57,298.47,59.970,1453419903,"201051344000955","219011344069620",0.00,-2.50,0,296.36,299.97,0.0,0.0,0.000,319038.5,319038.5,17858,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419921,48731.00
01/21/2016 18:45,2,0.000,ALERT,210.35,295.16,59.965,1453419903,"274151322000094","219011344069620",0.00,-2.50,0,293.66,296.96,0.0,0.0,0.000,477766.2,477766.2,7351,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419923,48732.00
01/21/2016 18:45,2,0.000,ALERT,211.70,299.67,59.970,1453419903,"201051344000579","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,320403.2,320403.2,13254,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453419925,48733.00
01/21/2016 18:45,2,0.000,ALERT,210.80,298.77,59.959,1453419903,"201051344000890","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,317195.0,317195.0,17913,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419926,48734.00
01/21/2016 18:45,2,0.000,ALERT,211.03,298.17,59.991,1453419903,"201051344000438","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,318985.1,318985.1,17889,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419928,48735.00
01/21/2016 18:45,2,0.000,ALERT,211.25,297.87,59.959,1453419903,"201051344000417","219011344069620",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,313068.0,313068.0,17963,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419930,48736.00
01/21/2016 18:45,2,0.000,ALERT,210.35,296.66,59.959,1453419903,"274151322000083","219011344069620",0.00,-2.00,0,294.26,298.17,0.0,0.0,0.000,588040.2,588040.2,7094,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453419932,48737.00
01/21/2016 18:45,2,0.000,ALERT,210.80,296.66,59.938,1453419903,"274151322000076","219011344069620",0.00,-2.00,0,293.66,298.17,0.0,0.0,0.000,624651.7,624651.7,7091,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419934,48738.00
01/21/2016 18:45,2,0.000,ALERT,211.70,299.97,59.944,1453419903,"201051344000868","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,304949.7,304949.7,13173,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419936,48739.00
01/21/2016 18:45,2,0.000,ALERT,210.35,297.26,59.996,1453419903,"274151322000095","219011344069620",0.00,-2.50,0,295.46,298.47,0.0,0.0,0.000,617565.9,617565.9,7076,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419938,48740.00
01/21/2016 18:45,2,0.000,ALERT,211.48,299.07,59.975,1453419903,"201051344000988","219011344069620",0.00,-2.50,0,295.16,301.17,0.0,0.0,0.000,304693.3,304693.3,13258,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419939,48741.00
01/21/2016 18:45,2,0.000,ALERT,210.80,297.87,59.970,1453419903,"201051344001025","219011344069620",0.00,-3.50,0,296.06,300.87,0.0,0.0,0.000,317090.3,317090.3,17863,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419941,48742.00
01/21/2016 18:45,2,0.000,ALERT,211.48,299.37,59.944,1453419903,"201051344000458","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,314822.9,314822.9,13249,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453419943,48743.00
01/21/2016 18:45,2,0.000,ALERT,212.38,299.37,59.981,1453419903,"201051344000853","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,312353.2,312353.2,13134,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419945,48744.00
01/21/2016 18:45,2,0.000,ALERT,211.25,298.47,59.981,1453419903,"201051344000685","219011344069620",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,318622.7,318622.7,17876,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453419947,48745.00
01/21/2016 18:45,2,0.000,ALERT,211.03,298.17,60.012,1453419903,"201051344000917","219011344069620",0.00,-2.00,0,295.16,299.67,0.0,0.0,0.000,316383.1,316383.1,17854,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453419948,48746.00
01/21/2016 18:45,2,0.000,ALERT,211.25,298.77,59.954,1453419903,"201051344001145","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,319929.9,319929.9,17836,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419950,48747.00
01/21/2016 18:45,2,0.000,ALERT,211.03,297.87,59.922,1453419903,"201051344000651","219011344069620",0.00,-4.00,0,296.06,299.67,0.0,0.0,0.000,313475.3,313475.3,17893,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419952,48748.00
01/21/2016 18:45,2,0.000,ALERT,209.90,296.06,59.954,1453419903,"274151322000088","219011344069620",0.00,-1.00,0,293.66,297.57,0.0,0.0,0.000,570927.2,570927.2,6969,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419954,48749.00
01/21/2016 18:45,2,0.000,ALERT,211.03,295.46,59.933,1453419903,"274151322000068","219011344069620",0.00,-1.50,0,293.66,296.96,0.0,0.0,0.000,478003.9,478003.9,7367,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419956,48750.00
01/21/2016 18:45,2,0.000,ALERT,210.57,298.47,59.933,1453419903,"201051344001135","219011344069620",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,309905.0,309905.0,17881,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419958,48751.00
01/21/2016 18:45,2,0.000,ALERT,211.25,299.67,59.981,1453419903,"201051344000594","219011344069620",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,315803.8,315803.8,13270,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419959,48752.00
01/21/2016 18:45,2,0.000,ALERT,211.03,298.17,59.970,1453419903,"201051344001203","219011344069620",0.00,-3.00,0,295.76,301.77,0.0,0.0,0.000,316414.4,316414.4,17882,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419961,48753.00
01/21/2016 18:45,2,0.000,ALERT,209.90,296.06,59.965,1453419903,"274151322000054","219011344069620",0.00,-1.00,0,294.26,297.87,0.0,0.0,0.000,583286.6,583286.6,6977,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419963,48754.00
01/21/2016 18:45,2,0.000,ALERT,211.93,298.77,60.002,1453419903,"201051344000867","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,305032.9,305032.9,13249,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453419965,48755.00
01/21/2016 18:45,2,0.000,ALERT,210.80,298.17,59.965,1453419903,"201051344001093","219011344069620",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,315009.7,315009.7,17853,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419967,48756.00
01/21/2016 18:45,2,0.000,ALERT,211.48,299.07,59.933,1453419903,"201051344000900","219011344069620",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,318905.5,318905.5,13101,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419968,48757.00
01/21/2016 18:45,2,0.000,ALERT,211.93,298.47,59.965,1453419903,"201051344000648","219011344069620",0.00,-4.00,0,296.66,301.47,0.0,0.0,0.000,312485.7,312485.7,13190,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453419970,48758.00
01/21/2016 18:45,2,0.000,ALERT,211.70,299.67,59.959,1453419903,"201051344000569","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,320446.1,320446.1,13036,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419972,48759.00
01/21/2016 18:45,2,0.000,ALERT,211.48,299.37,59.959,1453419903,"201051344000983","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,314963.9,314963.9,13172,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419974,48760.00
01/21/2016 18:45,2,0.000,ALERT,211.93,299.37,59.991,1453419903,"201051344001158","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,309937.3,309937.3,13278,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419976,48761.00
01/21/2016 18:45,2,0.000,ALERT,212.16,299.67,59.944,1453419903,"201051344000576","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,313616.2,313616.2,13117,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453419977,48762.00
01/21/2016 18:45,2,0.000,ALERT,210.35,294.86,59.954,1453419903,"274151322000087","219011344069620",0.00,1.00,0,292.76,296.96,0.0,0.0,0.000,558429.8,558429.8,7004,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453419979,48763.00
01/21/2016 19:00,2,0.000,ALERT,212.61,300.27,59.975,1453420803,"201051344000645","219011344069620",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,313688.9,313688.9,13151,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453420805,48764.00
01/21/2016 19:00,2,0.000,ALERT,211.03,296.36,59.970,1453420803,"274151322000085","219011344069620",0.00,0.00,0,294.56,298.17,0.0,0.0,0.000,585958.2,585958.2,6997,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453420807,48765.00
01/21/2016 19:00,2,0.000,ALERT,212.83,299.97,59.975,1453420803,"201051344000633","219011344069620",0.00,-3.00,0,295.76,301.77,0.0,0.0,0.000,305771.7,305771.7,13283,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453420809,48766.00
01/21/2016 19:00,2,0.000,ALERT,212.38,300.27,59.975,1453420803,"201051344000469","219011344069620",0.00,-4.00,0,296.66,302.07,0.0,0.0,0.000,307247.5,307247.5,13249,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453420810,48767.00
01/21/2016 19:00,2,0.000,ALERT,211.03,298.77,59.970,1453420803,"201051344000646","219011344069620",0.00,-3.00,0,296.36,299.97,0.0,0.0,0.000,311566.3,311566.3,17887,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453420812,48768.00
01/21/2016 19:00,2,0.000,ALERT,210.57,296.96,59.959,1453420803,"274151322000052","219011344069620",0.00,-2.00,0,294.56,298.47,0.0,0.0,0.000,593732.4,593732.4,7075,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453420814,48769.00
01/21/2016 19:00,2,0.000,ALERT,211.48,299.07,59.970,1453420803,"201051344000585","219011344069620",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,316489.9,316489.9,17882,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453420816,48770.00
01/21/2016 19:00,2,0.000,ALERT,211.25,299.07,59.981,1453420803,"201051344001230","219011344069620",0.00,-3.00,0,296.96,300.27,0.0,0.0,0.000,315098.8,315098.8,17886,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453420818,48771.00
