ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/21/2016 19:00,2,0.000,ALERT,211.70,299.97,59.928,1453420803,"201051344000582","219011344069620",0.00,-3.50,0,297.57,300.87,0.0,0.0,0.000,309701.7,309701.7,17871,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453420819,48772.00
01/21/2016 19:00,2,0.000,ALERT,210.80,298.77,59.944,1453420803,"201051344000955","219011344069620",0.00,-3.00,0,296.36,299.97,0.0,0.0,0.000,319038.5,319038.5,17860,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453420821,48773.00
01/21/2016 19:00,2,0.000,ALERT,211.03,296.06,59.965,1453420803,"274151322000094","219011344069620",0.00,-2.50,0,294.26,297.57,0.0,0.0,0.000,477766.2,477766.2,7353,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453420823,48774.00
01/21/2016 19:00,2,0.000,ALERT,212.16,300.57,59.949,1453420803,"201051344000579","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,320403.2,320403.2,13256,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453420825,48775.00
01/21/2016 19:00,2,0.000,ALERT,211.25,299.07,59.970,1453420803,"201051344000890","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,317195.0,317195.0,17915,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453420827,48776.00
01/21/2016 19:00,2,0.000,ALERT,211.48,298.77,59.970,1453420803,"201051344000438","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,318985.1,318985.1,17891,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453420828,48777.00
01/21/2016 19:00,2,0.000,ALERT,211.48,298.17,59.975,1453420803,"201051344000417","219011344069620",0.00,-3.00,0,295.76,299.67,0.0,0.0,0.000,313068.0,313068.0,17965,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453420830,48778.00
01/21/2016 19:00,2,0.000,ALERT,211.03,297.26,59.965,1453420803,"274151322000083","219011344069620",0.00,-2.00,0,294.86,298.47,0.0,0.0,0.000,588040.2,588040.2,7096,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453420832,48779.00
01/21/2016 19:00,2,0.000,ALERT,211.48,296.36,59.965,1453420803,"274151322000076","219011344069620",0.00,-2.00,0,294.56,298.47,0.0,0.0,0.000,624651.7,624651.7,7093,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453420834,48780.00
01/21/2016 19:00,2,0.000,ALERT,212.16,300.87,59.965,1453420803,"201051344000868","219011344069620",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,304949.7,304949.7,13175,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453420836,48781.00
01/21/2016 19:00,2,0.000,ALERT,211.03,297.57,59.986,1453420803,"274151322000095","219011344069620",0.00,-2.50,0,295.76,299.07,0.0,0.0,0.000,617565.9,617565.9,7078,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453420838,48782.00
01/21/2016 19:00,2,0.000,ALERT,212.16,300.27,60.018,1453420803,"201051344000988","219011344069620",0.00,-2.50,0,294.86,301.77,0.0,0.0,0.000,304693.3,304693.3,13260,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453420840,48783.00
01/21/2016 19:00,2,0.000,ALERT,211.03,297.87,59.959,1453420803,"201051344001025","219011344069620",0.00,-3.50,0,295.76,300.57,0.0,0.0,0.000,317090.3,317090.3,17865,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453420841,48784.00
01/21/2016 19:00,2,0.000,ALERT,212.16,300.27,59.986,1453420803,"201051344000458","219011344069620",0.00,-1.50,0,297.26,302.98,0.0,0.0,0.000,314822.9,314822.9,13251,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453420843,48785.00
01/21/2016 19:00,2,0.000,ALERT,212.83,300.27,59.965,1453420803,"201051344000853","219011344069620",0.00,-3.00,0,296.96,302.07,0.0,0.0,0.000,312353.2,312353.2,13136,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453420845,48786.00
01/21/2016 19:00,2,0.000,ALERT,211.48,298.77,59.959,1453420803,"201051344000685","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,318622.7,318622.7,17878,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453420847,48787.00
01/21/2016 19:00,2,0.000,ALERT,211.48,298.17,59.965,1453420803,"201051344000917","219011344069620",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,316383.1,316383.1,17856,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453420849,48788.00
01/21/2016 19:00,2,0.000,ALERT,211.70,299.37,59.933,1453420803,"201051344001145","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,319929.9,319929.9,17838,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453420851,48789.00
01/21/2016 19:00,2,0.000,ALERT,211.48,298.47,59.959,1453420803,"201051344000651","219011344069620",0.00,-4.00,0,296.06,299.67,0.0,0.0,0.000,313475.3,313475.3,17895,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453420853,48790.00
01/21/2016 19:00,2,0.000,ALERT,210.35,296.36,59.959,1453420803,"274151322000088","219011344069620",0.00,-1.00,0,294.56,297.87,0.0,0.0,0.000,570927.2,570927.2,6971,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453420854,48791.00
01/21/2016 19:00,2,0.000,ALERT,211.48,295.76,59.970,1453420803,"274151322000068","219011344069620",0.00,-1.50,0,294.26,297.26,0.0,0.0,0.000,478003.9,478003.9,7369,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453420856,48792.00
01/21/2016 19:00,2,0.000,ALERT,210.57,298.17,59.959,1453420803,"201051344001135","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,309905.0,309905.0,17883,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453420858,48793.00
01/21/2016 19:00,2,0.000,ALERT,211.70,300.57,59.938,1453420803,"201051344000594","219011344069620",0.00,-2.50,0,296.66,302.37,0.0,0.0,0.000,315803.8,315803.8,13272,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453420860,48794.00
01/21/2016 19:00,2,0.000,ALERT,211.25,298.47,59.959,1453420803,"201051344001203","219011344069620",0.00,-3.50,0,296.36,301.77,0.0,0.0,0.000,316414.4,316414.4,17884,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453420862,48795.00
01/21/2016 19:00,2,0.000,ALERT,210.80,296.36,59.949,1453420803,"274151322000054","219011344069620",0.00,-1.50,0,294.56,298.47,0.0,0.0,0.000,583286.6,583286.6,6979,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453420864,48796.00
01/21/2016 19:00,2,0.000,ALERT,212.83,300.27,59.970,1453420803,"201051344000867","219011344069620",0.00,-2.00,0,296.36,302.37,0.0,0.0,0.000,305032.9,305032.9,13251,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453420865,48797.00
01/21/2016 19:00,2,0.000,ALERT,211.25,298.77,59.954,1453420803,"201051344001093","219011344069620",0.00,-2.00,0,296.36,299.97,0.0,0.0,0.000,315009.7,315009.7,17855,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453420867,48798.00
01/21/2016 19:00,2,0.000,ALERT,212.16,300.27,59.959,1453420803,"201051344000900","219011344069620",0.00,-3.50,0,296.66,302.07,0.0,0.0,0.000,318905.5,318905.5,13103,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453420869,48799.00
01/21/2016 19:00,2,0.000,ALERT,212.61,299.97,59.965,1453420803,"201051344000648","219011344069620",0.00,-4.00,0,296.66,302.07,0.0,0.0,0.000,312485.7,312485.7,13192,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453420871,48800.00
01/21/2016 19:00,2,0.000,ALERT,212.38,300.87,59.970,1453420803,"201051344000569","219011344069620",0.00,-3.00,0,298.17,303.28,0.0,0.0,0.000,320446.1,320446.1,13038,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453420873,48801.00
01/21/2016 19:00,2,0.000,ALERT,212.38,300.57,59.959,1453420803,"201051344000983","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,314963.9,314963.9,13174,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453420874,48802.00
01/21/2016 19:00,2,0.000,ALERT,212.38,300.27,59.970,1453420803,"201051344001158","219011344069620",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,309937.3,309937.3,13280,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453420876,48803.00
01/21/2016 19:00,2,0.000,ALERT,212.83,300.87,59.965,1453420803,"201051344000576","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,313616.2,313616.2,13119,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453420878,48804.00
01/21/2016 19:00,2,0.000,ALERT,210.80,295.76,59.949,1453420803,"274151322000087","219011344069620",0.00,0.50,0,293.66,297.26,0.0,0.0,0.000,558429.8,558429.8,7006,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453420880,48805.00
01/21/2016 19:15,2,0.000,ALERT,213.06,300.57,59.975,1453421703,"201051344000645","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,313688.9,313688.9,13153,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453421705,48806.00
01/21/2016 19:15,2,0.000,ALERT,211.25,296.36,59.981,1453421703,"274151322000085","219011344069620",0.00,0.00,0,294.26,298.17,0.0,0.0,0.000,585958.2,585958.2,6999,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453421707,48807.00
01/21/2016 19:15,2,0.000,ALERT,213.06,300.27,59.975,1453421703,"201051344000633","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,305771.7,305771.7,13285,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453421709,48808.00
01/21/2016 19:15,2,0.000,ALERT,212.61,300.57,59.981,1453421703,"201051344000469","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,307247.5,307247.5,13251,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453421711,48809.00
01/21/2016 19:15,2,0.000,ALERT,211.70,299.67,60.012,1453421703,"201051344000646","219011344069620",0.00,-3.00,0,296.06,300.87,0.0,0.0,0.000,311566.3,311566.3,17889,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453421712,48810.00
01/21/2016 19:15,2,0.000,ALERT,210.80,296.06,60.007,1453421703,"274151322000052","219011344069620",0.00,-2.00,0,293.96,298.47,0.0,0.0,0.000,593732.4,593732.4,7077,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453421714,48811.00
01/21/2016 19:15,2,0.000,ALERT,211.93,299.97,60.012,1453421703,"201051344000585","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,316489.9,316489.9,17884,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453421716,48812.00
01/21/2016 19:15,2,0.000,ALERT,211.70,300.27,59.975,1453421703,"201051344001230","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,315098.8,315098.8,17888,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453421718,48813.00
01/21/2016 19:15,2,0.000,ALERT,212.16,300.57,59.986,1453421703,"201051344000582","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,309701.7,309701.7,17873,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453421719,48814.00
01/21/2016 19:15,2,0.000,ALERT,211.25,299.67,59.981,1453421703,"201051344000955","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,319038.5,319038.5,17862,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453421721,48815.00
01/21/2016 19:15,2,0.000,ALERT,211.03,296.06,59.965,1453421703,"274151322000094","219011344069620",0.00,-2.50,0,293.66,297.26,0.0,0.0,0.000,477766.2,477766.2,7355,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453421723,48816.00
01/21/2016 19:15,2,0.000,ALERT,212.61,301.17,59.975,1453421703,"201051344000579","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,320403.2,320403.2,13258,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453421725,48817.00
01/21/2016 19:15,2,0.000,ALERT,211.48,299.97,59.975,1453421703,"201051344000890","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,317195.0,317195.0,17917,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453421727,48818.00
01/21/2016 19:15,2,0.000,ALERT,211.70,299.37,59.965,1453421703,"201051344000438","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,318985.1,318985.1,17893,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453421729,48819.00
01/21/2016 19:15,2,0.000,ALERT,211.93,299.07,59.970,1453421703,"201051344000417","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,313068.0,313068.0,17967,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453421730,48820.00
01/21/2016 19:15,2,0.000,ALERT,211.03,296.66,59.981,1453421703,"274151322000083","219011344069620",0.00,-2.00,0,294.26,298.47,0.0,0.0,0.000,588040.2,588040.2,7098,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453421732,48821.00
01/21/2016 19:15,2,0.000,ALERT,211.70,296.36,59.922,1453421703,"274151322000076","219011344069620",0.00,-2.00,0,294.26,298.47,0.0,0.0,0.000,624651.7,624651.7,7095,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453421734,48822.00
01/21/2016 19:15,2,0.000,ALERT,212.61,301.17,59.970,1453421703,"201051344000868","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,304949.7,304949.7,13177,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453421736,48823.00
01/21/2016 19:15,2,0.000,ALERT,211.03,297.87,59.938,1453421703,"274151322000095","219011344069620",0.00,-3.00,0,295.16,299.07,0.0,0.0,0.000,617565.9,617565.9,7080,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453421738,48824.00
01/21/2016 19:15,2,0.000,ALERT,212.38,300.57,59.965,1453421703,"201051344000988","219011344069620",0.00,-3.00,0,296.06,301.47,0.0,0.0,0.000,304693.3,304693.3,13262,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453421739,48825.00
01/21/2016 19:15,2,0.000,ALERT,211.48,298.77,59.975,1453421703,"201051344001025","219011344069620",0.00,-3.50,0,296.06,301.47,0.0,0.0,0.000,317090.3,317090.3,17867,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453421741,48826.00
01/21/2016 19:15,2,0.000,ALERT,212.38,300.87,59.981,1453421703,"201051344000458","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,314822.9,314822.9,13253,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453421743,48827.00
01/21/2016 19:15,2,0.000,ALERT,213.06,300.57,59.975,1453421703,"201051344000853","219011344069620",0.00,-3.50,0,298.47,302.07,0.0,0.0,0.000,312353.2,312353.2,13138,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453421745,48828.00
01/21/2016 19:15,2,0.000,ALERT,212.38,299.97,59.959,1453421703,"201051344000685","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,318622.7,318622.7,17880,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453421747,48829.00
01/21/2016 19:15,2,0.000,ALERT,211.93,299.37,59.970,1453421703,"201051344000917","219011344069620",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,316383.1,316383.1,17858,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453421749,48830.00
01/21/2016 19:15,2,0.000,ALERT,212.16,299.97,59.938,1453421703,"201051344001145","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,319929.9,319929.9,17840,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453421751,48831.00
01/21/2016 19:15,2,0.000,ALERT,211.93,299.07,59.954,1453421703,"201051344000651","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,313475.3,313475.3,17897,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453421752,48832.00
01/21/2016 19:15,2,0.000,ALERT,210.57,296.66,59.970,1453421703,"274151322000088","219011344069620",0.00,-1.50,0,293.66,297.87,0.0,0.0,0.000,570927.2,570927.2,6973,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453421754,48833.00
01/21/2016 19:15,2,0.000,ALERT,211.70,296.06,59.965,1453421703,"274151322000068","219011344069620",0.00,-1.50,0,293.66,297.26,0.0,0.0,0.000,478003.9,478003.9,7371,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453421756,48834.00
01/21/2016 19:15,2,0.000,ALERT,211.48,299.67,59.981,1453421703,"201051344001135","219011344069620",0.00,-3.00,0,296.36,301.47,0.0,0.0,0.000,309905.0,309905.0,17885,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453421758,48835.00
01/21/2016 19:15,2,0.000,ALERT,212.38,301.17,60.012,1453421703,"201051344000594","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,315803.8,315803.8,13274,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453421760,48836.00
01/21/2016 19:15,2,0.000,ALERT,211.93,299.37,59.970,1453421703,"201051344001203","219011344069620",0.00,-3.50,0,296.66,302.68,0.0,0.0,0.000,316414.4,316414.4,17886,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453421761,48837.00
01/21/2016 19:15,2,0.000,ALERT,211.03,296.66,60.002,1453421703,"274151322000054","219011344069620",0.00,-1.50,0,293.96,298.17,0.0,0.0,0.000,583286.6,583286.6,6981,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453421763,48838.00
01/21/2016 19:15,2,0.000,ALERT,212.83,300.27,59.970,1453421703,"201051344000867","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,305032.9,305032.9,13253,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453421765,48839.00
01/21/2016 19:15,2,0.000,ALERT,212.38,300.57,59.938,1453421703,"201051344000900","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,318905.5,318905.5,13105,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453421768,48840.00
01/21/2016 19:15,2,0.000,ALERT,212.83,299.97,59.981,1453421703,"201051344000648","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,312485.7,312485.7,13194,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453421770,48841.00
01/21/2016 19:15,2,0.000,ALERT,212.61,300.87,59.986,1453421703,"201051344000569","219011344069620",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,320446.1,320446.1,13040,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453421772,48842.00
01/21/2016 19:15,2,0.000,ALERT,212.38,300.57,59.975,1453421703,"201051344000983","219011344069620",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,314963.9,314963.9,13176,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453421773,48843.00
01/21/2016 19:15,2,0.000,ALERT,212.61,300.27,59.981,1453421703,"201051344001158","219011344069620",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,309937.3,309937.3,13282,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453421775,48844.00
01/21/2016 19:15,2,0.000,ALERT,213.06,301.17,59.981,1453421703,"201051344000576","219011344069620",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,313616.2,313616.2,13121,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453421777,48845.00
01/21/2016 19:15,2,0.000,ALERT,211.03,295.46,59.975,1453421703,"274151322000087","219011344069620",0.00,0.50,0,292.76,297.26,0.0,0.0,0.000,558429.8,558429.8,7008,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453421779,48846.00
01/21/2016 19:15,2,0.000,ALERT,211.93,299.67,59.949,1453421703,"201051344001093","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,315009.7,315009.7,17857,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453421781,48847.00
01/21/2016 19:30,2,0.000,ALERT,212.83,300.57,59.975,1453422603,"201051344000645","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,313688.9,313688.9,13155,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453422605,48848.00
01/21/2016 19:30,2,0.000,ALERT,211.25,297.26,60.002,1453422603,"274151322000085","219011344069620",0.00,-0.50,0,294.56,299.07,0.0,0.0,0.000,585958.2,585958.2,7001,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453422607,48849.00
01/21/2016 19:30,2,0.000,ALERT,213.06,300.57,59.959,1453422603,"201051344000633","219011344069620",0.00,-3.00,0,296.66,302.68,0.0,0.0,0.000,305771.7,305771.7,13287,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453422609,48850.00
01/21/2016 19:30,2,0.000,ALERT,212.61,300.87,59.970,1453422603,"201051344000469","219011344069620",0.00,-4.00,0,297.57,302.68,0.0,0.0,0.000,307247.5,307247.5,13253,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453422611,48851.00
01/21/2016 19:30,2,0.000,ALERT,211.70,299.67,59.970,1453422603,"201051344000646","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,311566.3,311566.3,17891,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453422612,48852.00
01/21/2016 19:30,2,0.000,ALERT,210.57,297.26,59.959,1453422603,"274151322000052","219011344069620",0.00,-2.50,0,294.26,299.67,0.0,0.0,0.000,593732.4,593732.4,7079,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453422614,48853.00
01/21/2016 19:30,2,0.000,ALERT,212.16,299.97,59.965,1453422603,"201051344000585","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,316489.9,316489.9,17886,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453422616,48854.00
01/21/2016 19:30,2,0.000,ALERT,212.16,299.97,59.965,1453422603,"201051344001230","219011344069620",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,315098.8,315098.8,17890,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453422618,48855.00
01/21/2016 19:30,2,0.000,ALERT,212.61,300.87,59.965,1453422603,"201051344000582","219011344069620",0.00,-4.00,0,298.47,302.07,0.0,0.0,0.000,309701.7,309701.7,17875,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453422620,48856.00
01/21/2016 19:30,2,0.000,ALERT,211.70,299.67,59.965,1453422603,"201051344000955","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,319038.5,319038.5,17864,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453422622,48857.00
01/21/2016 19:30,2,0.000,ALERT,210.80,296.06,60.002,1453422603,"274151322000094","219011344069620",0.00,-3.00,0,294.26,298.47,0.0,0.0,0.000,477766.2,477766.2,7357,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453422624,48858.00
01/21/2016 19:30,2,0.000,ALERT,212.61,301.47,59.965,1453422603,"201051344000579","219011344069620",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,320403.2,320403.2,13260,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453422625,48859.00
01/21/2016 19:30,2,0.000,ALERT,211.93,299.97,59.938,1453422603,"201051344000890","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,317195.0,317195.0,17919,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453422627,48860.00
01/21/2016 19:30,2,0.000,ALERT,212.16,299.67,59.986,1453422603,"201051344000438","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,318985.1,318985.1,17895,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453422629,48861.00
01/21/2016 19:30,2,0.000,ALERT,212.38,299.07,60.007,1453422603,"201051344000417","219011344069620",0.00,-3.00,0,296.96,300.57,0.0,0.0,0.000,313068.0,313068.0,17969,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453422631,48862.00
01/21/2016 19:30,2,0.000,ALERT,210.80,297.26,59.986,1453422603,"274151322000083","219011344069620",0.00,-2.00,0,294.86,299.37,0.0,0.0,0.000,588040.2,588040.2,7100,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453422633,48863.00
01/21/2016 19:30,2,0.000,ALERT,211.48,296.36,59.959,1453422603,"274151322000076","219011344069620",0.00,-2.00,0,294.56,299.67,0.0,0.0,0.000,624651.7,624651.7,7097,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453422635,48864.00
01/21/2016 19:30,2,0.000,ALERT,212.38,301.17,59.965,1453422603,"201051344000868","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,304949.7,304949.7,13179,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453422636,48865.00
01/21/2016 19:30,2,0.000,ALERT,210.80,297.87,59.959,1453422603,"274151322000095","219011344069620",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,617565.9,617565.9,7082,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453422638,48866.00
01/21/2016 19:30,2,0.000,ALERT,212.38,300.57,59.981,1453422603,"201051344000988","219011344069620",0.00,-2.50,0,296.06,302.68,0.0,0.0,0.000,304693.3,304693.3,13264,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453422640,48867.00
01/21/2016 19:30,2,0.000,ALERT,211.93,299.07,59.970,1453422603,"201051344001025","219011344069620",0.00,-4.00,0,296.66,302.07,0.0,0.0,0.000,317090.3,317090.3,17869,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453422642,48868.00
01/21/2016 19:30,2,0.000,ALERT,212.38,301.17,59.965,1453422603,"201051344000458","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,314822.9,314822.9,13255,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453422644,48869.00
01/21/2016 19:30,2,0.000,ALERT,213.06,300.87,59.959,1453422603,"201051344000853","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,312353.2,312353.2,13140,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453422646,48870.00
01/21/2016 19:30,2,0.000,ALERT,212.38,299.67,59.944,1453422603,"201051344000685","219011344069620",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,318622.7,318622.7,17882,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453422647,48871.00
01/21/2016 19:30,2,0.000,ALERT,212.38,299.37,59.954,1453422603,"201051344000917","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,316383.1,316383.1,17860,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453422649,48872.00
01/21/2016 19:30,2,0.000,ALERT,212.38,299.97,59.965,1453422603,"201051344001145","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,319929.9,319929.9,17842,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453422651,48873.00
01/21/2016 19:30,2,0.000,ALERT,212.16,299.07,59.954,1453422603,"201051344000651","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,313475.3,313475.3,17899,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453422653,48874.00
01/21/2016 19:30,2,0.000,ALERT,210.57,296.36,59.965,1453422603,"274151322000088","219011344069620",0.00,-1.50,0,294.26,299.07,0.0,0.0,0.000,570927.2,570927.2,6975,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453422655,48875.00
01/21/2016 19:30,2,0.000,ALERT,211.70,296.36,59.970,1453422603,"274151322000068","219011344069620",0.00,-1.50,0,293.96,298.17,0.0,0.0,0.000,478003.9,478003.9,7373,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453422656,48876.00
01/21/2016 19:30,2,0.000,ALERT,211.70,299.67,59.959,1453422603,"201051344001135","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,309905.0,309905.0,17887,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453422658,48877.00
01/21/2016 19:30,2,0.000,ALERT,212.16,301.47,59.954,1453422603,"201051344000594","219011344069620",0.00,-2.50,0,298.17,303.28,0.0,0.0,0.000,315803.8,315803.8,13276,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453422660,48878.00
01/21/2016 19:30,2,0.000,ALERT,212.16,299.37,59.981,1453422603,"201051344001203","219011344069620",0.00,-3.50,0,297.26,302.68,0.0,0.0,0.000,316414.4,316414.4,17888,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453422662,48879.00
01/21/2016 19:30,2,0.000,ALERT,211.03,297.57,59.996,1453422603,"274151322000054","219011344069620",0.00,-2.00,0,294.56,299.37,0.0,0.0,0.000,583286.6,583286.6,6983,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453422664,48880.00
01/21/2016 19:30,2,0.000,ALERT,212.83,300.57,59.954,1453422603,"201051344000867","219011344069620",0.00,-2.50,0,298.17,303.28,0.0,0.0,0.000,305032.9,305032.9,13255,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453422665,48881.00
01/21/2016 19:30,2,0.000,ALERT,212.16,299.67,59.959,1453422603,"201051344001093","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,315009.7,315009.7,17859,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453422667,48882.00
01/21/2016 19:30,2,0.000,ALERT,212.38,300.87,59.959,1453422603,"201051344000900","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,318905.5,318905.5,13107,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453422669,48883.00
01/21/2016 19:30,2,0.000,ALERT,212.61,300.27,59.991,1453422603,"201051344000648","219011344069620",0.00,-4.00,0,297.87,302.98,0.0,0.0,0.000,312485.7,312485.7,13196,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453422671,48884.00
01/21/2016 19:30,2,0.000,ALERT,212.61,301.47,59.959,1453422603,"201051344000569","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,320446.1,320446.1,13042,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453422673,48885.00
01/21/2016 19:30,2,0.000,ALERT,212.61,300.87,59.959,1453422603,"201051344000983","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,314963.9,314963.9,13178,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453422674,48886.00
01/21/2016 19:30,2,0.000,ALERT,212.61,300.57,59.954,1453422603,"201051344001158","219011344069620",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,309937.3,309937.3,13284,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453422676,48887.00
01/21/2016 19:30,2,0.000,ALERT,213.06,301.17,59.959,1453422603,"201051344000576","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,313616.2,313616.2,13123,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453422678,48888.00
01/21/2016 19:30,2,0.000,ALERT,210.80,295.46,59.949,1453422603,"274151322000087","219011344069620",0.00,0.50,0,293.66,298.17,0.0,0.0,0.000,558429.8,558429.8,7010,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453422680,48889.00
01/21/2016 19:45,2,0.000,ALERT,213.06,300.87,59.981,1453423503,"201051344000645","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,313688.9,313688.9,13157,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453423505,48890.00
01/21/2016 19:45,2,0.000,ALERT,211.25,297.26,59.959,1453423503,"274151322000085","219011344069620",0.00,-0.50,0,294.26,298.77,0.0,0.0,0.000,585958.2,585958.2,7003,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453423507,48891.00
01/21/2016 19:45,2,0.000,ALERT,213.06,300.27,59.944,1453423503,"201051344000633","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,305771.7,305771.7,13289,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453423509,48892.00
01/21/2016 19:45,2,0.000,ALERT,212.61,300.87,59.975,1453423503,"201051344000469","219011344069620",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,307247.5,307247.5,13255,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453423511,48893.00
01/21/2016 19:45,2,0.000,ALERT,211.93,299.67,59.965,1453423503,"201051344000646","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,311566.3,311566.3,17893,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453423512,48894.00
01/21/2016 19:45,2,0.000,ALERT,211.03,297.26,59.970,1453423503,"274151322000052","219011344069620",0.00,-2.50,0,293.96,299.37,0.0,0.0,0.000,593732.4,593732.4,7081,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453423514,48895.00
01/21/2016 19:45,2,0.000,ALERT,212.38,299.97,59.970,1453423503,"201051344000585","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,316489.9,316489.9,17888,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453423516,48896.00
01/21/2016 19:45,2,0.000,ALERT,212.38,300.27,60.012,1453423503,"201051344001230","219011344069620",0.00,-3.00,0,298.17,301.47,0.0,0.0,0.000,315098.8,315098.8,17892,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453423518,48897.00
01/21/2016 19:45,2,0.000,ALERT,212.83,300.87,59.965,1453423503,"201051344000582","219011344069620",0.00,-4.00,0,298.77,302.07,0.0,0.0,0.000,309701.7,309701.7,17877,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453423520,48898.00
01/21/2016 19:45,2,0.000,ALERT,211.93,299.67,60.007,1453423503,"201051344000955","219011344069620",0.00,-3.00,0,297.87,301.17,0.0,0.0,0.000,319038.5,319038.5,17866,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453423522,48899.00
01/21/2016 19:45,2,0.000,ALERT,211.03,296.36,59.944,1453423503,"274151322000094","219011344069620",0.00,-3.00,0,293.66,298.17,0.0,0.0,0.000,477766.2,477766.2,7359,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453423523,48900.00
01/21/2016 19:45,2,0.000,ALERT,212.38,301.17,59.970,1453423503,"201051344000579","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,320403.2,320403.2,13262,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453423525,48901.00
01/21/2016 19:45,2,0.000,ALERT,212.16,299.97,59.933,1453423503,"201051344000890","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,317195.0,317195.0,17921,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453423527,48902.00
01/21/2016 19:45,2,0.000,ALERT,212.38,299.37,59.959,1453423503,"201051344000438","219011344069620",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,318985.1,318985.1,17897,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453423529,48903.00
01/21/2016 19:45,2,0.000,ALERT,212.61,299.37,59.922,1453423503,"201051344000417","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,313068.0,313068.0,17971,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453423531,48904.00
01/21/2016 19:45,2,0.000,ALERT,211.25,297.57,59.954,1453423503,"274151322000083","219011344069620",0.00,-2.00,0,294.56,299.07,0.0,0.0,0.000,588040.2,588040.2,7102,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453423533,48905.00
01/21/2016 19:45,2,0.000,ALERT,211.93,296.96,59.959,1453423503,"274151322000076","219011344069620",0.00,-2.50,0,294.26,299.37,0.0,0.0,0.000,624651.7,624651.7,7099,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453423534,48906.00
01/21/2016 19:45,2,0.000,ALERT,212.38,301.17,59.954,1453423503,"201051344000868","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,304949.7,304949.7,13181,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453423536,48907.00
01/21/2016 19:45,2,0.000,ALERT,211.25,298.77,59.991,1453423503,"274151322000095","219011344069620",0.00,-3.00,0,295.46,299.67,0.0,0.0,0.000,617565.9,617565.9,7084,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453423538,48908.00
01/21/2016 19:45,2,0.000,ALERT,212.16,300.27,59.986,1453423503,"201051344000988","219011344069620",0.00,-3.00,0,296.06,302.68,0.0,0.0,0.000,304693.3,304693.3,13266,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453423540,48909.00
01/21/2016 19:45,2,0.000,ALERT,211.93,298.77,59.954,1453423503,"201051344001025","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,317090.3,317090.3,17871,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453423542,48910.00
01/21/2016 19:45,2,0.000,ALERT,212.16,300.27,59.965,1453423503,"201051344000458","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,314822.9,314822.9,13257,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453423544,48911.00
01/21/2016 19:45,2,0.000,ALERT,212.83,300.27,59.954,1453423503,"201051344000853","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,312353.2,312353.2,13142,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453423545,48912.00
01/21/2016 19:45,2,0.000,ALERT,212.61,299.67,59.954,1453423503,"201051344000685","219011344069620",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,318622.7,318622.7,17884,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453423547,48913.00
01/21/2016 19:45,2,0.000,ALERT,212.61,299.37,59.949,1453423503,"201051344000917","219011344069620",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,316383.1,316383.1,17862,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453423549,48914.00
01/21/2016 19:45,2,0.000,ALERT,212.61,300.27,59.959,1453423503,"201051344001145","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,319929.9,319929.9,17844,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453423551,48915.00
01/21/2016 19:45,2,0.000,ALERT,212.38,299.37,59.970,1453423503,"201051344000651","219011344069620",0.00,-5.00,0,297.57,300.87,0.0,0.0,0.000,313475.3,313475.3,17901,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453423553,48916.00
01/21/2016 19:45,2,0.000,ALERT,210.80,296.96,59.944,1453423503,"274151322000088","219011344069620",0.00,-2.00,0,293.66,298.47,0.0,0.0,0.000,570927.2,570927.2,6977,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453423555,48917.00
