ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/21/2016 19:45,2,0.000,ALERT,211.93,296.36,59.949,1453423503,"274151322000068","219011344069620",0.00,-1.50,0,293.66,297.87,0.0,0.0,0.000,478003.9,478003.9,7375,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453423556,48918.00
01/21/2016 19:45,2,0.000,ALERT,211.93,299.67,59.970,1453423503,"201051344001135","219011344069620",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,309905.0,309905.0,17889,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453423558,48919.00
01/21/2016 19:45,2,0.000,ALERT,211.93,300.87,59.965,1453423503,"201051344000594","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,315803.8,315803.8,13278,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453423560,48920.00
01/21/2016 19:45,2,0.000,ALERT,212.38,299.37,59.970,1453423503,"201051344001203","219011344069620",0.00,-3.50,0,297.87,303.28,0.0,0.0,0.000,316414.4,316414.4,17890,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453423562,48921.00
01/21/2016 19:45,2,0.000,ALERT,211.03,296.96,59.970,1453423503,"274151322000054","219011344069620",0.00,-2.00,0,293.96,299.07,0.0,0.0,0.000,583286.6,583286.6,6985,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453423564,48922.00
01/21/2016 19:45,2,0.000,ALERT,212.61,299.97,59.986,1453423503,"201051344000867","219011344069620",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,305032.9,305032.9,13257,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453423565,48923.00
01/21/2016 19:45,2,0.000,ALERT,212.16,299.67,59.981,1453423503,"201051344001093","219011344069620",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,315009.7,315009.7,17861,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453423567,48924.00
01/21/2016 19:45,2,0.000,ALERT,212.16,300.57,59.970,1453423503,"201051344000900","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,318905.5,318905.5,13109,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453423569,48925.00
01/21/2016 19:45,2,0.000,ALERT,212.61,299.97,59.981,1453423503,"201051344000648","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,312485.7,312485.7,13198,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453423571,48926.00
01/21/2016 19:45,2,0.000,ALERT,212.61,301.17,59.981,1453423503,"201051344000569","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,320446.1,320446.1,13044,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453423573,48927.00
01/21/2016 19:45,2,0.000,ALERT,212.61,300.87,59.970,1453423503,"201051344000983","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,314963.9,314963.9,13180,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453423575,48928.00
01/21/2016 19:45,2,0.000,ALERT,212.61,300.57,59.970,1453423503,"201051344001158","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,309937.3,309937.3,13286,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453423576,48929.00
01/21/2016 19:45,2,0.000,ALERT,213.06,301.47,59.970,1453423503,"201051344000576","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,313616.2,313616.2,13125,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453423578,48930.00
01/21/2016 19:45,2,0.000,ALERT,211.48,296.66,59.965,1453423503,"274151322000087","219011344069620",0.00,0.50,0,292.76,297.87,0.0,0.0,0.000,558429.8,558429.8,7012,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453423580,48931.00
01/21/2016 20:00,2,0.000,ALERT,213.06,300.87,60.039,1453424403,"201051344000645","219011344069620",0.00,-3.00,0,298.77,303.58,0.0,0.0,0.000,313688.9,313688.9,13159,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453424405,48932.00
01/21/2016 20:00,2,0.000,ALERT,211.48,297.57,59.991,1453424403,"274151322000085","219011344069620",0.00,-0.50,0,295.46,298.77,0.0,0.0,0.000,585958.2,585958.2,7005,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453424406,48933.00
01/21/2016 20:00,2,0.000,ALERT,213.29,300.87,60.018,1453424403,"201051344000633","219011344069620",0.00,-3.00,0,296.96,302.98,0.0,0.0,0.000,305771.7,305771.7,13291,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453424408,48934.00
01/21/2016 20:00,2,0.000,ALERT,212.83,300.87,59.991,1453424403,"201051344000469","219011344069620",0.00,-4.00,0,297.57,303.28,0.0,0.0,0.000,307247.5,307247.5,13257,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453424410,48935.00
01/21/2016 20:00,2,0.000,ALERT,212.38,300.87,60.028,1453424403,"201051344000646","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,311566.3,311566.3,17895,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453424412,48936.00
01/21/2016 20:00,2,0.000,ALERT,211.03,298.47,59.986,1453424403,"274151322000052","219011344069620",0.00,-2.50,0,295.46,299.37,0.0,0.0,0.000,593732.4,593732.4,7083,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453424414,48937.00
01/21/2016 20:00,2,0.000,ALERT,212.83,300.87,59.996,1453424403,"201051344000585","219011344069620",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,316489.9,316489.9,17890,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453424416,48938.00
01/21/2016 20:00,2,0.000,ALERT,212.83,301.17,59.996,1453424403,"201051344001230","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,315098.8,315098.8,17894,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453424417,48939.00
01/21/2016 20:00,2,0.000,ALERT,213.06,301.77,59.996,1453424403,"201051344000582","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,309701.7,309701.7,17879,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453424419,48940.00
01/21/2016 20:00,2,0.000,ALERT,211.93,300.57,59.981,1453424403,"201051344000955","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,319038.5,319038.5,17868,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453424421,48941.00
01/21/2016 20:00,2,0.000,ALERT,211.03,296.96,59.986,1453424403,"274151322000094","219011344069620",0.00,-3.00,0,295.16,298.17,0.0,0.0,0.000,477766.2,477766.2,7361,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453424423,48942.00
01/21/2016 20:00,2,0.000,ALERT,212.61,301.17,59.996,1453424403,"201051344000579","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,320403.2,320403.2,13264,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453424425,48943.00
01/21/2016 20:00,2,0.000,ALERT,212.38,300.87,59.996,1453424403,"201051344000890","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,317195.0,317195.0,17923,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453424426,48944.00
01/21/2016 20:00,2,0.000,ALERT,212.61,300.27,59.996,1453424403,"201051344000438","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,318985.1,318985.1,17899,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453424428,48945.00
01/21/2016 20:00,2,0.000,ALERT,212.83,300.27,59.996,1453424403,"201051344000417","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,313068.0,313068.0,17973,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453424430,48946.00
01/21/2016 20:00,2,0.000,ALERT,211.25,297.57,59.991,1453424403,"274151322000083","219011344069620",0.00,-2.50,0,295.46,299.37,0.0,0.0,0.000,588040.2,588040.2,7104,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453424432,48947.00
01/21/2016 20:00,2,0.000,ALERT,211.93,297.57,59.996,1453424403,"274151322000076","219011344069620",0.00,-2.50,0,295.76,299.37,0.0,0.0,0.000,624651.7,624651.7,7101,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453424434,48948.00
01/21/2016 20:00,2,0.000,ALERT,212.61,301.77,59.991,1453424403,"201051344000868","219011344069620",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,304949.7,304949.7,13183,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453424436,48949.00
01/21/2016 20:00,2,0.000,ALERT,211.25,298.17,59.986,1453424403,"274151322000095","219011344069620",0.00,-3.00,0,296.66,299.67,0.0,0.0,0.000,617565.9,617565.9,7086,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453424438,48950.00
01/21/2016 20:00,2,0.000,ALERT,212.38,300.57,59.991,1453424403,"201051344000988","219011344069620",0.00,-3.00,0,295.76,302.98,0.0,0.0,0.000,304693.3,304693.3,13268,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453424439,48951.00
01/21/2016 20:00,2,0.000,ALERT,212.16,299.37,60.034,1453424403,"201051344001025","219011344069620",0.00,-3.50,0,297.26,302.37,0.0,0.0,0.000,317090.3,317090.3,17873,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453424441,48952.00
01/21/2016 20:00,2,0.000,ALERT,212.38,301.17,59.949,1453424403,"201051344000458","219011344069620",0.00,-2.00,0,298.47,304.18,0.0,0.0,0.000,314822.9,314822.9,13259,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453424443,48953.00
01/21/2016 20:00,2,0.000,ALERT,213.06,300.87,59.959,1453424403,"201051344000853","219011344069620",0.00,-3.50,0,298.17,303.58,0.0,0.0,0.000,312353.2,312353.2,13144,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453424445,48954.00
01/21/2016 20:00,2,0.000,ALERT,212.83,300.27,59.986,1453424403,"201051344000685","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,318622.7,318622.7,17886,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453424447,48955.00
01/21/2016 20:00,2,0.000,ALERT,212.61,300.27,59.981,1453424403,"201051344000917","219011344069620",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,316383.1,316383.1,17864,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453424449,48956.00
01/21/2016 20:00,2,0.000,ALERT,212.83,300.87,59.986,1453424403,"201051344001145","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,319929.9,319929.9,17846,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453424451,48957.00
01/21/2016 20:00,2,0.000,ALERT,212.61,299.97,59.981,1453424403,"201051344000651","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,313475.3,313475.3,17903,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453424452,48958.00
01/21/2016 20:00,2,0.000,ALERT,210.80,297.26,59.975,1453424403,"274151322000088","219011344069620",0.00,-2.00,0,295.16,298.77,0.0,0.0,0.000,570927.2,570927.2,6979,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453424454,48959.00
01/21/2016 20:00,2,0.000,ALERT,211.93,296.66,59.944,1453424403,"274151322000068","219011344069620",0.00,-1.50,0,295.16,298.17,0.0,0.0,0.000,478003.9,478003.9,7377,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453424456,48960.00
01/21/2016 20:00,2,0.000,ALERT,212.16,300.57,60.018,1453424403,"201051344001135","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,309905.0,309905.0,17891,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453424458,48961.00
01/21/2016 20:00,2,0.000,ALERT,212.16,301.17,59.986,1453424403,"201051344000594","219011344069620",0.00,-3.00,0,297.87,303.58,0.0,0.0,0.000,315803.8,315803.8,13280,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453424460,48962.00
01/21/2016 20:00,2,0.000,ALERT,212.38,300.27,59.944,1453424403,"201051344001203","219011344069620",0.00,-3.50,0,297.87,303.58,0.0,0.0,0.000,316414.4,316414.4,17892,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453424462,48963.00
01/21/2016 20:00,2,0.000,ALERT,211.03,297.26,59.965,1453424403,"274151322000054","219011344069620",0.00,-2.00,0,295.46,299.07,0.0,0.0,0.000,583286.6,583286.6,6987,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453424463,48964.00
01/21/2016 20:00,2,0.000,ALERT,213.06,300.27,59.970,1453424403,"201051344000867","219011344069620",0.00,-2.00,0,297.26,303.58,0.0,0.0,0.000,305032.9,305032.9,13259,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453424465,48965.00
01/21/2016 20:00,2,0.000,ALERT,212.38,300.27,59.970,1453424403,"201051344001093","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,315009.7,315009.7,17863,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453424467,48966.00
01/21/2016 20:00,2,0.000,ALERT,212.38,300.87,59.975,1453424403,"201051344000900","219011344069620",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,318905.5,318905.5,13111,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453424469,48967.00
01/21/2016 20:00,2,0.000,ALERT,212.61,299.97,59.975,1453424403,"201051344000648","219011344069620",0.00,-4.00,0,298.17,303.28,0.0,0.0,0.000,312485.7,312485.7,13200,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453424471,48968.00
01/21/2016 20:00,2,0.000,ALERT,212.61,301.47,59.981,1453424403,"201051344000569","219011344069620",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,320446.1,320446.1,13046,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453424472,48969.00
01/21/2016 20:00,2,0.000,ALERT,212.61,300.87,60.018,1453424403,"201051344000983","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,314963.9,314963.9,13182,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453424474,48970.00
01/21/2016 20:00,2,0.000,ALERT,212.61,300.87,59.981,1453424403,"201051344001158","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,309937.3,309937.3,13288,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453424476,48971.00
01/21/2016 20:00,2,0.000,ALERT,213.29,301.47,59.944,1453424403,"201051344000576","219011344069620",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,313616.2,313616.2,13127,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453424478,48972.00
01/21/2016 20:00,2,0.000,ALERT,211.25,296.66,59.975,1453424403,"274151322000087","219011344069620",0.00,0.00,0,294.56,298.17,0.0,0.0,0.000,558429.8,558429.8,7014,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453424480,48973.00
01/21/2016 20:15,2,0.000,ALERT,213.06,300.57,59.959,1453425304,"201051344000645","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,313688.9,313688.9,13161,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453425306,48974.00
01/21/2016 20:15,2,0.000,ALERT,211.25,297.26,59.954,1453425304,"274151322000085","219011344069620",0.00,-1.00,0,294.56,298.77,0.0,0.0,0.000,585958.2,585958.2,7007,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453425307,48975.00
01/21/2016 20:15,2,0.000,ALERT,213.06,300.27,59.949,1453425304,"201051344000633","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,305771.7,305771.7,13293,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453425309,48976.00
01/21/2016 20:15,2,0.000,ALERT,212.83,300.87,59.954,1453425304,"201051344000469","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,307247.5,307247.5,13259,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453425311,48977.00
01/21/2016 20:15,2,0.000,ALERT,212.16,300.27,59.954,1453425304,"201051344000646","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,311566.3,311566.3,17897,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453425313,48978.00
01/21/2016 20:15,2,0.000,ALERT,210.80,297.26,59.907,1453425304,"274151322000052","219011344069620",0.00,-2.50,0,294.86,299.07,0.0,0.0,0.000,593732.4,593732.4,7085,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453425315,48979.00
01/21/2016 20:15,2,0.000,ALERT,212.38,300.27,59.959,1453425304,"201051344000585","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,316489.9,316489.9,17892,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453425316,48980.00
01/21/2016 20:15,2,0.000,ALERT,212.38,300.27,59.954,1453425304,"201051344001230","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,315098.8,315098.8,17896,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453425318,48981.00
01/21/2016 20:15,2,0.000,ALERT,212.83,301.17,59.965,1453425304,"201051344000582","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,309701.7,309701.7,17881,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453425320,48982.00
01/21/2016 20:15,2,0.000,ALERT,211.93,299.97,59.938,1453425304,"201051344000955","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,319038.5,319038.5,17870,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453425322,48983.00
01/21/2016 20:15,2,0.000,ALERT,211.25,296.66,59.959,1453425304,"274151322000094","219011344069620",0.00,-3.00,0,293.96,297.87,0.0,0.0,0.000,477766.2,477766.2,7363,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453425324,48984.00
01/21/2016 20:15,2,0.000,ALERT,212.83,301.47,59.949,1453425304,"201051344000579","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,320403.2,320403.2,13266,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453425326,48985.00
01/21/2016 20:15,2,0.000,ALERT,212.16,300.27,59.981,1453425304,"201051344000890","219011344069620",0.00,-3.00,0,298.47,303.28,0.0,0.0,0.000,317195.0,317195.0,17925,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453425328,48986.00
01/21/2016 20:15,2,0.000,ALERT,212.38,299.97,59.954,1453425304,"201051344000438","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,318985.1,318985.1,17901,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453425329,48987.00
01/21/2016 20:15,2,0.000,ALERT,212.61,299.67,59.959,1453425304,"201051344000417","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,313068.0,313068.0,17975,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453425331,48988.00
01/21/2016 20:15,2,0.000,ALERT,211.25,297.57,59.944,1453425304,"274151322000083","219011344069620",0.00,-2.50,0,295.16,299.37,0.0,0.0,0.000,588040.2,588040.2,7106,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453425333,48989.00
01/21/2016 20:15,2,0.000,ALERT,211.70,297.57,59.944,1453425304,"274151322000076","219011344069620",0.00,-2.50,0,294.56,299.37,0.0,0.0,0.000,624651.7,624651.7,7103,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453425335,48990.00
01/21/2016 20:15,2,0.000,ALERT,212.83,301.47,59.970,1453425304,"201051344000868","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,304949.7,304949.7,13185,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453425337,48991.00
01/21/2016 20:15,2,0.000,ALERT,211.25,298.47,59.938,1453425304,"274151322000095","219011344069620",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,617565.9,617565.9,7088,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453425339,48992.00
01/21/2016 20:15,2,0.000,ALERT,212.61,300.57,59.954,1453425304,"201051344000988","219011344069620",0.00,-3.00,0,296.36,302.37,0.0,0.0,0.000,304693.3,304693.3,13270,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453425340,48993.00
01/21/2016 20:15,2,0.000,ALERT,212.16,299.37,59.938,1453425304,"201051344001025","219011344069620",0.00,-4.00,0,297.26,302.68,0.0,0.0,0.000,317090.3,317090.3,17875,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453425342,48994.00
01/21/2016 20:15,2,0.000,ALERT,212.38,300.87,59.975,1453425304,"201051344000458","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,314822.9,314822.9,13261,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453425344,48995.00
01/21/2016 20:15,2,0.000,ALERT,213.29,300.57,59.954,1453425304,"201051344000853","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,312353.2,312353.2,13146,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453425346,48996.00
01/21/2016 20:15,2,0.000,ALERT,212.83,300.27,59.917,1453425304,"201051344000685","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,318622.7,318622.7,17888,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453425348,48997.00
01/21/2016 20:15,2,0.000,ALERT,212.61,299.37,59.954,1453425304,"201051344000917","219011344069620",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,316383.1,316383.1,17866,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453425349,48998.00
01/21/2016 20:15,2,0.000,ALERT,212.61,300.57,59.970,1453425304,"201051344001145","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,319929.9,319929.9,17848,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453425351,48999.00
01/21/2016 20:15,2,0.000,ALERT,212.38,299.37,59.933,1453425304,"201051344000651","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,313475.3,313475.3,17905,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453425353,49000.00
01/21/2016 20:15,2,0.000,ALERT,211.03,296.96,59.981,1453425304,"274151322000088","219011344069620",0.00,-2.00,0,294.56,298.77,0.0,0.0,0.000,570927.2,570927.2,6981,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453425355,49001.00
01/21/2016 20:15,2,0.000,ALERT,211.93,296.36,59.949,1453425304,"274151322000068","219011344069620",0.00,-2.00,0,294.26,297.87,0.0,0.0,0.000,478003.9,478003.9,7379,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453425356,49002.00
01/21/2016 20:15,2,0.000,ALERT,211.93,299.67,59.996,1453425304,"201051344001135","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,309905.0,309905.0,17893,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453425358,49003.00
01/21/2016 20:15,2,0.000,ALERT,212.16,301.17,59.922,1453425304,"201051344000594","219011344069620",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,315803.8,315803.8,13282,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453425360,49004.00
01/21/2016 20:15,2,0.000,ALERT,212.38,299.67,60.002,1453425304,"201051344001203","219011344069620",0.00,-3.50,0,297.87,303.58,0.0,0.0,0.000,316414.4,316414.4,17894,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453425362,49005.00
01/21/2016 20:15,2,0.000,ALERT,211.03,297.57,59.944,1453425304,"274151322000054","219011344069620",0.00,-2.00,0,294.86,298.77,0.0,0.0,0.000,583286.6,583286.6,6989,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453425364,49006.00
01/21/2016 20:15,2,0.000,ALERT,212.83,300.27,59.965,1453425304,"201051344000867","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,305032.9,305032.9,13261,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453425365,49007.00
01/21/2016 20:15,2,0.000,ALERT,212.16,299.97,59.996,1453425304,"201051344001093","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,315009.7,315009.7,17865,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453425367,49008.00
01/21/2016 20:15,2,0.000,ALERT,212.38,300.57,59.944,1453425304,"201051344000900","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,318905.5,318905.5,13113,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453425369,49009.00
01/21/2016 20:15,2,0.000,ALERT,212.83,299.97,59.954,1453425304,"201051344000648","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,312485.7,312485.7,13202,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453425371,49010.00
01/21/2016 20:15,2,0.000,ALERT,212.61,301.47,59.965,1453425304,"201051344000569","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,320446.1,320446.1,13048,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453425373,49011.00
01/21/2016 20:15,2,0.000,ALERT,212.61,300.87,59.965,1453425304,"201051344000983","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,314963.9,314963.9,13184,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453425375,49012.00
01/21/2016 20:15,2,0.000,ALERT,212.83,300.87,59.965,1453425304,"201051344001158","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,309937.3,309937.3,13290,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453425376,49013.00
01/21/2016 20:15,2,0.000,ALERT,213.29,301.47,59.944,1453425304,"201051344000576","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,313616.2,313616.2,13129,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453425378,49014.00
01/21/2016 20:15,2,0.000,ALERT,211.25,296.36,59.954,1453425304,"274151322000087","219011344069620",0.00,0.00,0,293.66,297.87,0.0,0.0,0.000,558429.8,558429.8,7016,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453425380,49015.00
01/21/2016 20:30,2,0.000,ALERT,213.29,301.17,59.965,1453426203,"201051344000645","219011344069620",0.00,-2.50,0,287.65,303.28,0.0,0.0,0.000,313688.9,313688.9,13163,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453426205,49016.00
01/21/2016 20:30,2,0.000,ALERT,211.48,296.66,59.928,1453426203,"274151322000085","219011344069620",0.00,-1.00,0,284.34,300.87,0.0,0.0,0.000,585958.2,585958.2,7009,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453426206,49017.00
01/21/2016 20:30,2,0.000,ALERT,213.29,300.87,59.970,1453426203,"201051344000633","219011344069620",0.00,-3.50,0,286.44,302.98,0.0,0.0,0.000,305771.7,305771.7,13295,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453426208,49018.00
01/21/2016 20:30,2,0.000,ALERT,212.83,301.17,59.970,1453426203,"201051344000469","219011344069620",0.00,-4.00,0,287.05,302.98,0.0,0.0,0.000,307247.5,307247.5,13261,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453426210,49019.00
01/21/2016 20:30,2,0.000,ALERT,211.70,299.97,59.954,1453426203,"201051344000646","219011344069620",0.00,-3.50,0,286.74,301.47,0.0,0.0,0.000,311566.3,311566.3,17899,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453426212,49020.00
01/21/2016 20:30,2,0.000,ALERT,211.25,298.17,59.954,1453426203,"274151322000052","219011344069620",0.00,-2.50,0,284.64,302.07,0.0,0.0,0.000,593732.4,593732.4,7087,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453426214,49021.00
01/21/2016 20:30,2,0.000,ALERT,212.38,300.57,59.954,1453426203,"201051344000585","219011344069620",0.00,-3.00,0,286.74,301.77,0.0,0.0,0.000,316489.9,316489.9,17894,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453426216,49022.00
01/21/2016 20:30,2,0.000,ALERT,211.93,300.57,59.965,1453426203,"201051344001230","219011344069620",0.00,-3.50,0,287.35,302.07,0.0,0.0,0.000,315098.8,315098.8,17898,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453426217,49023.00
01/21/2016 20:30,2,0.000,ALERT,212.61,301.17,59.981,1453426203,"201051344000582","219011344069620",0.00,-4.00,0,287.95,302.37,0.0,0.0,0.000,309701.7,309701.7,17883,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453426219,49024.00
01/21/2016 20:30,2,0.000,ALERT,211.48,299.97,59.959,1453426203,"201051344000955","219011344069620",0.00,-3.50,0,287.05,301.47,0.0,0.0,0.000,319038.5,319038.5,17872,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453426221,49025.00
01/21/2016 20:30,2,0.000,ALERT,211.25,296.36,59.965,1453426203,"274151322000094","219011344069620",0.00,-3.00,0,284.04,300.57,0.0,0.0,0.000,477766.2,477766.2,7365,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453426223,49026.00
01/21/2016 20:30,2,0.000,ALERT,212.61,301.77,59.970,1453426203,"201051344000579","219011344069620",0.00,-3.00,0,288.25,304.18,0.0,0.0,0.000,320403.2,320403.2,13268,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453426225,49027.00
01/21/2016 20:30,2,0.000,ALERT,211.93,300.57,59.970,1453426203,"201051344000890","219011344069620",0.00,-3.00,0,287.35,302.68,0.0,0.0,0.000,317195.0,317195.0,17927,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453426226,49028.00
01/21/2016 20:30,2,0.000,ALERT,212.16,299.97,59.965,1453426203,"201051344000438","219011344069620",0.00,-3.50,0,286.74,301.77,0.0,0.0,0.000,318985.1,318985.1,17903,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453426228,49029.00
01/21/2016 20:30,2,0.000,ALERT,212.38,299.97,59.975,1453426203,"201051344000417","219011344069620",0.00,-3.00,0,286.44,301.17,0.0,0.0,0.000,313068.0,313068.0,17977,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453426230,49030.00
01/21/2016 20:30,2,0.000,ALERT,211.48,297.57,59.959,1453426203,"274151322000083","219011344069620",0.00,-2.50,0,285.24,302.07,0.0,0.0,0.000,588040.2,588040.2,7108,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453426232,49031.00
01/21/2016 20:30,2,0.000,ALERT,212.16,297.57,59.954,1453426203,"274151322000076","219011344069620",0.00,-2.50,0,284.34,301.47,0.0,0.0,0.000,624651.7,624651.7,7105,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453426234,49032.00
01/21/2016 20:30,2,0.000,ALERT,212.83,301.77,59.965,1453426203,"201051344000868","219011344069620",0.00,-3.50,0,288.25,304.18,0.0,0.0,0.000,304949.7,304949.7,13187,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453426236,49033.00
01/21/2016 20:30,2,0.000,ALERT,211.48,298.47,59.912,1453426203,"274151322000095","219011344069620",0.00,-3.50,0,285.54,302.37,0.0,0.0,0.000,617565.9,617565.9,7090,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453426238,49034.00
01/21/2016 20:30,2,0.000,ALERT,212.61,301.17,59.975,1453426203,"201051344000988","219011344069620",0.00,-3.00,0,285.54,302.98,0.0,0.0,0.000,304693.3,304693.3,13272,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453426240,49035.00
01/21/2016 20:30,2,0.000,ALERT,211.93,299.37,59.949,1453426203,"201051344001025","219011344069620",0.00,-4.00,0,286.44,302.37,0.0,0.0,0.000,317090.3,317090.3,17877,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453426241,49036.00
01/21/2016 20:30,2,0.000,ALERT,212.61,301.47,59.965,1453426203,"201051344000458","219011344069620",0.00,-2.00,0,287.65,304.18,0.0,0.0,0.000,314822.9,314822.9,13263,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453426244,49037.00
01/21/2016 20:30,2,0.000,ALERT,213.51,301.17,59.965,1453426203,"201051344000853","219011344069620",0.00,-3.50,0,287.35,303.58,0.0,0.0,0.000,312353.2,312353.2,13148,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453426245,49038.00
01/21/2016 20:30,2,0.000,ALERT,212.16,299.97,60.007,1453426203,"201051344000685","219011344069620",0.00,-3.50,0,287.05,301.77,0.0,0.0,0.000,318622.7,318622.7,17890,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453426247,49039.00
01/21/2016 20:30,2,0.000,ALERT,212.16,299.67,59.965,1453426203,"201051344000917","219011344069620",0.00,-2.00,0,285.84,301.17,0.0,0.0,0.000,316383.1,316383.1,17868,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453426249,49040.00
01/21/2016 20:30,2,0.000,ALERT,212.38,300.27,59.996,1453426203,"201051344001145","219011344069620",0.00,-3.50,0,287.35,302.37,0.0,0.0,0.000,319929.9,319929.9,17850,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453426251,49041.00
01/21/2016 20:30,2,0.000,ALERT,212.16,299.67,59.975,1453426203,"201051344000651","219011344069620",0.00,-5.00,0,286.44,301.17,0.0,0.0,0.000,313475.3,313475.3,17907,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453426253,49042.00
01/21/2016 20:30,2,0.000,ALERT,211.25,296.96,59.975,1453426203,"274151322000088","219011344069620",0.00,-2.00,0,284.64,301.17,0.0,0.0,0.000,570927.2,570927.2,6983,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453426254,49043.00
01/21/2016 20:30,2,0.000,ALERT,212.16,296.36,59.965,1453426203,"274151322000068","219011344069620",0.00,-2.00,0,284.04,300.57,0.0,0.0,0.000,478003.9,478003.9,7381,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453426256,49044.00
01/21/2016 20:30,2,0.000,ALERT,211.70,299.97,59.959,1453426203,"201051344001135","219011344069620",0.00,-3.50,0,287.05,302.07,0.0,0.0,0.000,309905.0,309905.0,17895,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453426258,49045.00
01/21/2016 20:30,2,0.000,ALERT,212.38,301.47,59.975,1453426203,"201051344000594","219011344069620",0.00,-3.00,0,287.65,303.58,0.0,0.0,0.000,315803.8,315803.8,13284,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453426260,49046.00
01/21/2016 20:30,2,0.000,ALERT,211.93,299.67,59.970,1453426203,"201051344001203","219011344069620",0.00,-3.50,0,286.74,303.28,0.0,0.0,0.000,316414.4,316414.4,17896,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453426262,49047.00
01/21/2016 20:30,2,0.000,ALERT,211.25,297.57,59.975,1453426203,"274151322000054","219011344069620",0.00,-2.50,0,284.64,301.77,0.0,0.0,0.000,583286.6,583286.6,6991,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453426263,49048.00
01/21/2016 20:30,2,0.000,ALERT,213.06,300.57,59.965,1453426203,"201051344000867","219011344069620",0.00,-2.50,0,286.74,303.58,0.0,0.0,0.000,305032.9,305032.9,13263,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453426265,49049.00
01/21/2016 20:30,2,0.000,ALERT,211.93,299.97,59.959,1453426203,"201051344001093","219011344069620",0.00,-2.00,0,286.74,301.17,0.0,0.0,0.000,315009.7,315009.7,17867,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453426267,49050.00
01/21/2016 20:30,2,0.000,ALERT,212.61,300.87,60.002,1453426203,"201051344000900","219011344069620",0.00,-3.50,0,287.35,303.28,0.0,0.0,0.000,318905.5,318905.5,13115,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453426269,49051.00
01/21/2016 20:30,2,0.000,ALERT,212.83,300.27,59.965,1453426203,"201051344000648","219011344069620",0.00,-4.00,0,286.74,303.28,0.0,0.0,0.000,312485.7,312485.7,13204,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453426271,49052.00
01/21/2016 20:30,2,0.000,ALERT,212.61,301.17,59.970,1453426203,"201051344000569","219011344069620",0.00,-3.50,0,288.25,304.18,0.0,0.0,0.000,320446.1,320446.1,13050,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453426272,49053.00
01/21/2016 20:30,2,0.000,ALERT,212.61,300.87,59.970,1453426203,"201051344000983","219011344069620",0.00,-3.00,0,287.65,303.58,0.0,0.0,0.000,314963.9,314963.9,13186,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453426274,49054.00
01/21/2016 20:30,2,0.000,ALERT,212.83,300.87,59.965,1453426203,"201051344001158","219011344069620",0.00,-4.00,0,287.35,302.98,0.0,0.0,0.000,309937.3,309937.3,13292,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453426276,49055.00
01/21/2016 20:30,2,0.000,ALERT,213.29,301.47,59.938,1453426203,"201051344000576","219011344069620",0.00,-3.50,0,287.95,303.58,0.0,0.0,0.000,313616.2,313616.2,13131,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453426278,49056.00
01/21/2016 20:30,2,0.000,ALERT,211.48,296.06,59.938,1453426203,"274151322000087","219011344069620",0.00,-0.50,0,283.74,300.27,0.0,0.0,0.000,558429.8,558429.8,7018,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453426280,49057.00
01/21/2016 20:45,2,0.000,ALERT,213.29,300.87,59.986,1453427104,"201051344000645","219011344069620",0.00,-3.00,0,299.07,304.78,0.0,0.0,0.000,313688.9,313688.9,13165,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453427107,49058.00
01/21/2016 20:45,2,0.000,ALERT,211.48,297.57,59.991,1453427104,"274151322000085","219011344069620",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,585958.2,585958.2,7011,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453427109,49059.00
01/21/2016 20:45,2,0.000,ALERT,213.51,300.87,59.986,1453427104,"201051344000633","219011344069620",0.00,-3.50,0,297.26,303.58,0.0,0.0,0.000,305771.7,305771.7,13297,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453427110,49060.00
01/21/2016 20:45,2,0.000,ALERT,213.06,300.87,59.981,1453427104,"201051344000469","219011344069620",0.00,-4.00,0,297.87,303.88,0.0,0.0,0.000,307247.5,307247.5,13263,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453427112,49061.00
01/21/2016 20:45,2,0.000,ALERT,212.38,300.87,59.981,1453427104,"201051344000646","219011344069620",0.00,-3.50,0,297.57,306.28,0.0,0.0,0.000,311566.3,311566.3,17901,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453427114,49062.00
01/21/2016 20:45,2,0.000,ALERT,211.25,297.26,59.944,1453427104,"274151322000052","219011344069620",0.00,-2.50,0,295.16,299.67,0.0,0.0,0.000,593732.4,593732.4,7089,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453427116,49063.00
