ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/21/2016 20:45,2,0.000,ALERT,212.61,300.87,59.986,1453427104,"201051344000585","219011344069620",0.00,-3.00,0,297.87,305.98,0.0,0.0,0.000,316489.9,316489.9,17896,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453427118,49064.00
01/21/2016 20:45,2,0.000,ALERT,212.61,301.17,59.991,1453427104,"201051344001230","219011344069620",0.00,-3.50,0,298.47,306.88,0.0,0.0,0.000,315098.8,315098.8,17900,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453427119,49065.00
01/21/2016 20:45,2,0.000,ALERT,213.06,301.77,59.996,1453427104,"201051344000582","219011344069620",0.00,-4.00,0,299.07,306.88,0.0,0.0,0.000,309701.7,309701.7,17885,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453427121,49066.00
01/21/2016 20:45,2,0.000,ALERT,212.16,300.87,59.981,1453427104,"201051344000955","219011344069620",0.00,-3.50,0,297.87,306.28,0.0,0.0,0.000,319038.5,319038.5,17874,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453427123,49067.00
01/21/2016 20:45,2,0.000,ALERT,211.25,296.66,60.034,1453427104,"274151322000094","219011344069620",0.00,-3.00,0,294.86,298.47,0.0,0.0,0.000,477766.2,477766.2,7367,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453427125,49068.00
01/21/2016 20:45,2,0.000,ALERT,212.83,301.17,59.986,1453427104,"201051344000579","219011344069620",0.00,-3.00,0,299.67,305.38,0.0,0.0,0.000,320403.2,320403.2,13270,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453427126,49069.00
01/21/2016 20:45,2,0.000,ALERT,212.16,300.87,60.018,1453427104,"201051344000890","219011344069620",0.00,-3.00,0,298.47,307.78,0.0,0.0,0.000,317195.0,317195.0,17929,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453427128,49070.00
01/21/2016 20:45,2,0.000,ALERT,212.61,300.87,59.975,1453427104,"201051344000438","219011344069620",0.00,-3.50,0,298.47,306.58,0.0,0.0,0.000,318985.1,318985.1,17905,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453427130,49071.00
01/21/2016 20:45,2,0.000,ALERT,212.61,299.97,59.981,1453427104,"201051344000417","219011344069620",0.00,-3.00,0,297.26,305.98,0.0,0.0,0.000,313068.0,313068.0,17979,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453427132,49072.00
01/21/2016 20:45,2,0.000,ALERT,211.25,297.87,59.991,1453427104,"274151322000083","219011344069620",0.00,-2.50,0,295.76,299.67,0.0,0.0,0.000,588040.2,588040.2,7110,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453427134,49073.00
01/21/2016 20:45,2,0.000,ALERT,211.93,297.26,59.965,1453427104,"274151322000076","219011344069620",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,624651.7,624651.7,7107,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453427136,49074.00
01/21/2016 20:45,2,0.000,ALERT,212.83,301.77,60.012,1453427104,"201051344000868","219011344069620",0.00,-3.50,0,299.67,305.38,0.0,0.0,0.000,304949.7,304949.7,13189,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453427138,49075.00
01/21/2016 20:45,2,0.000,ALERT,211.25,298.47,59.975,1453427104,"274151322000095","219011344069620",0.00,-3.50,0,296.66,299.97,0.0,0.0,0.000,617565.9,617565.9,7092,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453427140,49076.00
01/21/2016 20:45,2,0.000,ALERT,212.61,300.87,59.981,1453427104,"201051344000988","219011344069620",0.00,-3.00,0,296.66,303.58,0.0,0.0,0.000,304693.3,304693.3,13274,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453427141,49077.00
01/21/2016 20:45,2,0.000,ALERT,212.16,299.97,60.007,1453427104,"201051344001025","219011344069620",0.00,-4.00,0,297.87,306.88,0.0,0.0,0.000,317090.3,317090.3,17879,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453427143,49078.00
01/21/2016 20:45,2,0.000,ALERT,212.83,301.47,59.981,1453427104,"201051344000458","219011344069620",0.00,-2.00,0,299.37,305.08,0.0,0.0,0.000,314822.9,314822.9,13265,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453427145,49079.00
01/21/2016 20:45,2,0.000,ALERT,213.51,301.17,59.975,1453427104,"201051344000853","219011344069620",0.00,-3.50,0,299.07,304.78,0.0,0.0,0.000,312353.2,312353.2,13150,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453427147,49080.00
01/21/2016 20:45,2,0.000,ALERT,213.06,300.87,59.975,1453427104,"201051344000685","219011344069620",0.00,-3.50,0,298.17,306.88,0.0,0.0,0.000,318622.7,318622.7,17892,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453427149,49081.00
01/21/2016 20:45,2,0.000,ALERT,212.83,300.57,59.975,1453427104,"201051344000917","219011344069620",0.00,-2.00,0,296.96,305.38,0.0,0.0,0.000,316383.1,316383.1,17870,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453427151,49082.00
01/21/2016 20:45,2,0.000,ALERT,212.83,300.87,59.975,1453427104,"201051344001145","219011344069620",0.00,-3.50,0,298.77,307.48,0.0,0.0,0.000,319929.9,319929.9,17852,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453427152,49083.00
01/21/2016 20:45,2,0.000,ALERT,212.83,299.97,59.975,1453427104,"201051344000651","219011344069620",0.00,-5.00,0,297.87,305.98,0.0,0.0,0.000,313475.3,313475.3,17909,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453427154,49084.00
01/21/2016 20:45,2,0.000,ALERT,211.03,297.26,59.954,1453427104,"274151322000088","219011344069620",0.00,-2.00,0,295.16,299.07,0.0,0.0,0.000,570927.2,570927.2,6985,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453427156,49085.00
01/21/2016 20:45,2,0.000,ALERT,212.16,296.96,59.970,1453427104,"274151322000068","219011344069620",0.00,-2.00,0,294.86,298.47,0.0,0.0,0.000,478003.9,478003.9,7383,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453427158,49086.00
01/21/2016 20:45,2,0.000,ALERT,212.38,300.27,60.002,1453427104,"201051344001135","219011344069620",0.00,-3.50,0,298.47,306.58,0.0,0.0,0.000,309905.0,309905.0,17897,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453427160,49087.00
01/21/2016 20:45,2,0.000,ALERT,212.61,301.77,59.981,1453427104,"201051344000594","219011344069620",0.00,-3.00,0,298.47,304.48,0.0,0.0,0.000,315803.8,315803.8,13286,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453427161,49088.00
01/21/2016 20:45,2,0.000,ALERT,212.61,300.27,59.975,1453427104,"201051344001203","219011344069620",0.00,-3.50,0,298.17,307.78,0.0,0.0,0.000,316414.4,316414.4,17898,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453427163,49089.00
01/21/2016 20:45,2,0.000,ALERT,211.48,297.87,59.975,1453427104,"274151322000054","219011344069620",0.00,-2.00,0,295.16,299.37,0.0,0.0,0.000,583286.6,583286.6,6993,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453427165,49090.00
01/21/2016 20:45,2,0.000,ALERT,213.06,300.87,59.981,1453427104,"201051344000867","219011344069620",0.00,-3.00,0,298.47,305.08,0.0,0.0,0.000,305032.9,305032.9,13265,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453427167,49091.00
01/21/2016 20:45,2,0.000,ALERT,212.61,300.57,59.986,1453427104,"201051344001093","219011344069620",0.00,-2.00,0,297.26,305.98,0.0,0.0,0.000,315009.7,315009.7,17869,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453427169,49092.00
01/21/2016 20:45,2,0.000,ALERT,212.61,301.47,59.986,1453427104,"201051344000900","219011344069620",0.00,-3.50,0,298.47,303.88,0.0,0.0,0.000,318905.5,318905.5,13117,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453427171,49093.00
01/21/2016 20:45,2,0.000,ALERT,213.06,300.57,59.991,1453427104,"201051344000648","219011344069620",0.00,-4.00,0,298.17,304.48,0.0,0.0,0.000,312485.7,312485.7,13206,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453427172,49094.00
01/21/2016 20:45,2,0.000,ALERT,212.83,301.77,59.981,1453427104,"201051344000569","219011344069620",0.00,-3.50,0,299.37,305.38,0.0,0.0,0.000,320446.1,320446.1,13052,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453427174,49095.00
01/21/2016 20:45,2,0.000,ALERT,212.83,301.47,59.975,1453427104,"201051344000983","219011344069620",0.00,-3.00,0,299.07,304.78,0.0,0.0,0.000,314963.9,314963.9,13188,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453427176,49096.00
01/21/2016 20:45,2,0.000,ALERT,213.06,301.47,59.981,1453427104,"201051344001158","219011344069620",0.00,-4.00,0,298.47,303.88,0.0,0.0,0.000,309937.3,309937.3,13294,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453427178,49097.00
01/21/2016 20:45,2,0.000,ALERT,213.51,302.07,59.970,1453427104,"201051344000576","219011344069620",0.00,-3.50,0,299.07,304.48,0.0,0.0,0.000,313616.2,313616.2,13133,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453427180,49098.00
01/21/2016 20:45,2,0.000,ALERT,211.70,297.87,59.981,1453427104,"274151322000087","219011344069620",0.00,-0.50,0,294.26,298.47,0.0,0.0,0.000,558429.8,558429.8,7020,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453427181,49099.00
01/21/2016 21:00,2,0.000,ALERT,213.96,302.37,60.007,1453428003,"201051344000645","219011344069620",0.00,-3.00,0,298.77,303.58,0.0,0.0,0.000,313688.9,313688.9,13167,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428005,49100.00
01/21/2016 21:00,2,0.000,ALERT,212.16,298.47,59.996,1453428003,"274151322000085","219011344069620",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,585958.2,585958.2,7013,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428007,49101.00
01/21/2016 21:00,2,0.000,ALERT,214.19,302.07,60.039,1453428003,"201051344000633","219011344069620",0.00,-3.00,0,297.26,303.28,0.0,0.0,0.000,305771.7,305771.7,13299,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428009,49102.00
01/21/2016 21:00,2,0.000,ALERT,213.74,302.37,60.018,1453428003,"201051344000469","219011344069620",0.00,-4.00,0,297.87,303.28,0.0,0.0,0.000,307247.5,307247.5,13265,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428011,49103.00
01/21/2016 21:00,2,0.000,ALERT,212.61,301.47,60.018,1453428003,"201051344000646","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,311566.3,311566.3,17903,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453428012,49104.00
01/21/2016 21:00,2,0.000,ALERT,211.93,298.47,60.002,1453428003,"274151322000052","219011344069620",0.00,-2.50,0,295.76,300.57,0.0,0.0,0.000,593732.4,593732.4,7091,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428014,49105.00
01/21/2016 21:00,2,0.000,ALERT,213.06,301.77,60.023,1453428003,"201051344000585","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,316489.9,316489.9,17898,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428016,49106.00
01/21/2016 21:00,2,0.000,ALERT,212.83,301.77,60.018,1453428003,"201051344001230","219011344069620",0.00,-3.50,0,299.37,302.98,0.0,0.0,0.000,315098.8,315098.8,17902,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428018,49107.00
01/21/2016 21:00,2,0.000,ALERT,213.29,302.37,60.039,1453428003,"201051344000582","219011344069620",0.00,-4.00,0,299.97,303.28,0.0,0.0,0.000,309701.7,309701.7,17887,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428019,49108.00
01/21/2016 21:00,2,0.000,ALERT,212.38,301.17,60.023,1453428003,"201051344000955","219011344069620",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,319038.5,319038.5,17876,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453428021,49109.00
01/21/2016 21:00,2,0.000,ALERT,211.93,297.26,60.012,1453428003,"274151322000094","219011344069620",0.00,-3.50,0,295.46,299.37,0.0,0.0,0.000,477766.2,477766.2,7369,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428023,49110.00
01/21/2016 21:00,2,0.000,ALERT,213.29,302.68,60.028,1453428003,"201051344000579","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,320403.2,320403.2,13272,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428025,49111.00
01/21/2016 21:00,2,0.000,ALERT,212.38,301.17,60.039,1453428003,"201051344000890","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,317195.0,317195.0,17931,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428027,49112.00
01/21/2016 21:00,2,0.000,ALERT,212.61,300.87,60.012,1453428003,"201051344000438","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,318985.1,318985.1,17907,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428029,49113.00
01/21/2016 21:00,2,0.000,ALERT,212.83,300.57,60.028,1453428003,"201051344000417","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,313068.0,313068.0,17981,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428031,49114.00
01/21/2016 21:00,2,0.000,ALERT,211.93,299.07,60.007,1453428003,"274151322000083","219011344069620",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,588040.2,588040.2,7112,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428033,49115.00
01/21/2016 21:00,2,0.000,ALERT,212.61,298.17,60.018,1453428003,"274151322000076","219011344069620",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,624651.7,624651.7,7109,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428035,49116.00
01/21/2016 21:00,2,0.000,ALERT,213.51,302.98,60.044,1453428003,"201051344000868","219011344069620",0.00,-3.50,0,299.67,304.48,0.0,0.0,0.000,304949.7,304949.7,13191,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453428036,49117.00
01/21/2016 21:00,2,0.000,ALERT,212.16,299.37,60.012,1453428003,"274151322000095","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,617565.9,617565.9,7094,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428038,49118.00
01/21/2016 21:00,2,0.000,ALERT,213.29,302.07,60.018,1453428003,"201051344000988","219011344069620",0.00,-3.00,0,296.66,303.28,0.0,0.0,0.000,304693.3,304693.3,13276,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428040,49119.00
01/21/2016 21:00,2,0.000,ALERT,212.61,300.57,60.018,1453428003,"201051344001025","219011344069620",0.00,-4.00,0,298.17,303.28,0.0,0.0,0.000,317090.3,317090.3,17881,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453428042,49120.00
01/21/2016 21:00,2,0.000,ALERT,213.06,301.77,60.012,1453428003,"201051344000458","219011344069620",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,314822.9,314822.9,13267,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428044,49121.00
01/21/2016 21:00,2,0.000,ALERT,213.96,301.77,60.018,1453428003,"201051344000853","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,312353.2,312353.2,13152,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428045,49122.00
01/21/2016 21:00,2,0.000,ALERT,212.83,301.17,60.018,1453428003,"201051344000685","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,318622.7,318622.7,17894,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428047,49123.00
01/21/2016 21:00,2,0.000,ALERT,212.61,300.57,60.018,1453428003,"201051344000917","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,316383.1,316383.1,17872,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428049,49124.00
01/21/2016 21:00,2,0.000,ALERT,212.83,301.17,60.018,1453428003,"201051344001145","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,319929.9,319929.9,17854,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428051,49125.00
01/21/2016 21:00,2,0.000,ALERT,212.61,299.97,60.018,1453428003,"201051344000651","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,313475.3,313475.3,17911,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428053,49126.00
01/21/2016 21:00,2,0.000,ALERT,211.48,297.57,60.012,1453428003,"274151322000088","219011344069620",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,570927.2,570927.2,6987,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428054,49127.00
01/21/2016 21:00,2,0.000,ALERT,212.38,297.26,59.981,1453428003,"274151322000068","219011344069620",0.00,-2.00,0,296.06,299.37,0.0,0.0,0.000,478003.9,478003.9,7385,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453428056,49128.00
01/21/2016 21:00,2,0.000,ALERT,211.93,300.57,60.012,1453428003,"201051344001135","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,309905.0,309905.0,17899,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428058,49129.00
01/21/2016 21:00,2,0.000,ALERT,212.83,302.07,60.012,1453428003,"201051344000594","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,315803.8,315803.8,13288,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428060,49130.00
01/21/2016 21:00,2,0.000,ALERT,212.61,300.27,60.018,1453428003,"201051344001203","219011344069620",0.00,-3.50,0,298.77,304.18,0.0,0.0,0.000,316414.4,316414.4,17900,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428062,49131.00
01/21/2016 21:00,2,0.000,ALERT,211.48,298.47,60.023,1453428003,"274151322000054","219011344069620",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,583286.6,583286.6,6995,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428064,49132.00
01/21/2016 21:00,2,0.000,ALERT,213.51,301.77,60.018,1453428003,"201051344000867","219011344069620",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,305032.9,305032.9,13267,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453428065,49133.00
01/21/2016 21:00,2,0.000,ALERT,212.61,300.87,59.996,1453428003,"201051344001093","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,315009.7,315009.7,17871,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453428067,49134.00
01/21/2016 21:00,2,0.000,ALERT,213.06,302.07,60.007,1453428003,"201051344000900","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,318905.5,318905.5,13119,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453428069,49135.00
01/21/2016 21:00,2,0.000,ALERT,213.51,301.47,60.012,1453428003,"201051344000648","219011344069620",0.00,-4.00,0,298.47,303.58,0.0,0.0,0.000,312485.7,312485.7,13208,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428071,49136.00
01/21/2016 21:00,2,0.000,ALERT,213.51,302.68,60.028,1453428003,"201051344000569","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,320446.1,320446.1,13054,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428072,49137.00
01/21/2016 21:00,2,0.000,ALERT,213.29,302.07,60.002,1453428003,"201051344000983","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,314963.9,314963.9,13190,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453428074,49138.00
01/21/2016 21:00,2,0.000,ALERT,213.51,302.07,60.012,1453428003,"201051344001158","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,309937.3,309937.3,13296,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428076,49139.00
01/21/2016 21:00,2,0.000,ALERT,213.96,302.98,60.012,1453428003,"201051344000576","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,313616.2,313616.2,13135,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428078,49140.00
01/21/2016 21:00,2,0.000,ALERT,212.16,297.57,60.028,1453428003,"274151322000087","219011344069620",0.00,-0.50,0,295.16,299.37,0.0,0.0,0.000,558429.8,558429.8,7022,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428080,49141.00
01/21/2016 21:15,2,0.000,ALERT,213.74,301.47,59.949,1453428903,"201051344000645","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,313688.9,313688.9,13169,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453428905,49142.00
01/21/2016 21:15,2,0.000,ALERT,212.16,298.47,59.944,1453428903,"274151322000085","219011344069620",0.00,-1.50,0,295.46,300.27,0.0,0.0,0.000,585958.2,585958.2,7015,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428907,49143.00
01/21/2016 21:15,2,0.000,ALERT,213.96,301.47,59.938,1453428903,"201051344000633","219011344069620",0.00,-3.50,0,298.77,303.88,0.0,0.0,0.000,305771.7,305771.7,13301,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428909,49144.00
01/21/2016 21:15,2,0.000,ALERT,213.29,301.47,59.949,1453428903,"201051344000469","219011344069620",0.00,-4.00,0,299.37,304.18,0.0,0.0,0.000,307247.5,307247.5,13267,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453428911,49145.00
01/21/2016 21:15,2,0.000,ALERT,212.83,302.07,60.002,1453428903,"201051344000646","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,311566.3,311566.3,17905,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428912,49146.00
01/21/2016 21:15,2,0.000,ALERT,211.70,298.77,59.944,1453428903,"274151322000052","219011344069620",0.00,-3.00,0,295.16,300.57,0.0,0.0,0.000,593732.4,593732.4,7093,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428914,49147.00
01/21/2016 21:15,2,0.000,ALERT,213.06,302.07,59.959,1453428903,"201051344000585","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,316489.9,316489.9,17900,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453428916,49148.00
01/21/2016 21:15,2,0.000,ALERT,213.06,302.07,59.959,1453428903,"201051344001230","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,315098.8,315098.8,17904,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428918,49149.00
01/21/2016 21:15,2,0.000,ALERT,213.51,302.68,59.965,1453428903,"201051344000582","219011344069620",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,309701.7,309701.7,17889,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453428920,49150.00
01/21/2016 21:15,2,0.000,ALERT,212.61,301.77,59.965,1453428903,"201051344000955","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,319038.5,319038.5,17878,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428921,49151.00
01/21/2016 21:15,2,0.000,ALERT,211.93,297.57,59.954,1453428903,"274151322000094","219011344069620",0.00,-3.50,0,295.16,299.67,0.0,0.0,0.000,477766.2,477766.2,7371,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428923,49152.00
01/21/2016 21:15,2,0.000,ALERT,213.29,302.37,59.986,1453428903,"201051344000579","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,320403.2,320403.2,13274,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453428925,49153.00
01/21/2016 21:15,2,0.000,ALERT,213.06,302.37,59.975,1453428903,"201051344000890","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,317195.0,317195.0,17933,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428927,49154.00
01/21/2016 21:15,2,0.000,ALERT,213.06,301.47,59.965,1453428903,"201051344000438","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,318985.1,318985.1,17909,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428929,49155.00
01/21/2016 21:15,2,0.000,ALERT,213.06,301.17,59.986,1453428903,"201051344000417","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,313068.0,313068.0,17983,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428931,49156.00
01/21/2016 21:15,2,0.000,ALERT,212.38,298.77,59.965,1453428903,"274151322000083","219011344069620",0.00,-2.50,0,295.76,300.57,0.0,0.0,0.000,588040.2,588040.2,7114,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428932,49157.00
01/21/2016 21:15,2,0.000,ALERT,212.61,298.47,59.959,1453428903,"274151322000076","219011344069620",0.00,-2.50,0,295.76,300.87,0.0,0.0,0.000,624651.7,624651.7,7111,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428934,49158.00
01/21/2016 21:15,2,0.000,ALERT,213.51,302.68,59.965,1453428903,"201051344000868","219011344069620",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,304949.7,304949.7,13193,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428936,49159.00
01/21/2016 21:15,2,0.000,ALERT,212.16,299.97,59.959,1453428903,"274151322000095","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,617565.9,617565.9,7096,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428938,49160.00
01/21/2016 21:15,2,0.000,ALERT,213.29,301.47,59.991,1453428903,"201051344000988","219011344069620",0.00,-3.00,0,297.87,303.88,0.0,0.0,0.000,304693.3,304693.3,13278,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428940,49161.00
01/21/2016 21:15,2,0.000,ALERT,212.83,301.17,59.922,1453428903,"201051344001025","219011344069620",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,317090.3,317090.3,17883,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453428941,49162.00
01/21/2016 21:15,2,0.000,ALERT,213.29,302.07,59.959,1453428903,"201051344000458","219011344069620",0.00,-2.00,0,299.97,305.38,0.0,0.0,0.000,314822.9,314822.9,13269,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428943,49163.00
01/21/2016 21:15,2,0.000,ALERT,213.96,301.77,59.996,1453428903,"201051344000853","219011344069620",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,312353.2,312353.2,13154,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453428945,49164.00
01/21/2016 21:15,2,0.000,ALERT,213.51,301.77,59.965,1453428903,"201051344000685","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,318622.7,318622.7,17896,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428947,49165.00
01/21/2016 21:15,2,0.000,ALERT,213.06,301.17,59.938,1453428903,"201051344000917","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,316383.1,316383.1,17874,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428949,49166.00
01/21/2016 21:15,2,0.000,ALERT,213.29,301.77,59.959,1453428903,"201051344001145","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,319929.9,319929.9,17856,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453428951,49167.00
01/21/2016 21:15,2,0.000,ALERT,213.06,301.17,59.949,1453428903,"201051344000651","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,313475.3,313475.3,17913,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453428953,49168.00
01/21/2016 21:15,2,0.000,ALERT,211.48,298.47,59.944,1453428903,"274151322000088","219011344069620",0.00,-2.50,0,295.16,299.97,0.0,0.0,0.000,570927.2,570927.2,6989,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428955,49169.00
01/21/2016 21:15,2,0.000,ALERT,212.83,297.87,59.949,1453428903,"274151322000068","219011344069620",0.00,-2.00,0,294.86,299.37,0.0,0.0,0.000,478003.9,478003.9,7387,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428956,49170.00
01/21/2016 21:15,2,0.000,ALERT,212.61,301.77,59.959,1453428903,"201051344001135","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,309905.0,309905.0,17901,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453428958,49171.00
01/21/2016 21:15,2,0.000,ALERT,213.06,302.37,59.970,1453428903,"201051344000594","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,315803.8,315803.8,13290,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453428960,49172.00
01/21/2016 21:15,2,0.000,ALERT,213.06,301.47,59.959,1453428903,"201051344001203","219011344069620",0.00,-3.50,0,298.77,304.48,0.0,0.0,0.000,316414.4,316414.4,17902,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428962,49173.00
01/21/2016 21:15,2,0.000,ALERT,211.70,299.07,59.938,1453428903,"274151322000054","219011344069620",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,583286.6,583286.6,6997,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428964,49174.00
01/21/2016 21:15,2,0.000,ALERT,213.74,301.77,59.959,1453428903,"201051344000867","219011344069620",0.00,-2.50,0,299.67,304.78,0.0,0.0,0.000,305032.9,305032.9,13269,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428965,49175.00
01/21/2016 21:15,2,0.000,ALERT,213.06,301.77,59.938,1453428903,"201051344001093","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,315009.7,315009.7,17873,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428967,49176.00
01/21/2016 21:15,2,0.000,ALERT,213.29,302.07,59.917,1453428903,"201051344000900","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,318905.5,318905.5,13121,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428969,49177.00
01/21/2016 21:15,2,0.000,ALERT,213.51,301.17,59.965,1453428903,"201051344000648","219011344069620",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,312485.7,312485.7,13210,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428971,49178.00
01/21/2016 21:15,2,0.000,ALERT,213.51,302.68,59.970,1453428903,"201051344000569","219011344069620",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,320446.1,320446.1,13056,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453428973,49179.00
01/21/2016 21:15,2,0.000,ALERT,213.51,302.37,60.007,1453428903,"201051344000983","219011344069620",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,314963.9,314963.9,13192,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453428974,49180.00
01/21/2016 21:15,2,0.000,ALERT,213.51,302.07,59.959,1453428903,"201051344001158","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,309937.3,309937.3,13298,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428976,49181.00
01/21/2016 21:15,2,0.000,ALERT,214.19,302.98,60.002,1453428903,"201051344000576","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,313616.2,313616.2,13137,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453428978,49182.00
01/21/2016 21:15,2,0.000,ALERT,212.16,297.57,59.986,1453428903,"274151322000087","219011344069620",0.00,-1.00,0,294.56,299.37,0.0,0.0,0.000,558429.8,558429.8,7024,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453428980,49183.00
01/21/2016 21:30,2,0.000,ALERT,213.96,301.77,59.991,1453429803,"201051344000645","219011344069620",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,313688.9,313688.9,13171,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453429805,49184.00
01/21/2016 21:30,2,0.000,ALERT,212.38,298.47,59.959,1453429803,"274151322000085","219011344069620",0.00,-2.00,0,295.76,302.07,0.0,0.0,0.000,585958.2,585958.2,7017,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453429807,49185.00
01/21/2016 21:30,2,0.000,ALERT,213.96,301.77,59.954,1453429803,"201051344000633","219011344069620",0.00,-3.00,0,297.26,303.58,0.0,0.0,0.000,305771.7,305771.7,13303,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453429809,49186.00
01/21/2016 21:30,2,0.000,ALERT,213.51,302.07,59.986,1453429803,"201051344000469","219011344069620",0.00,-4.00,0,298.17,303.58,0.0,0.0,0.000,307247.5,307247.5,13269,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453429811,49187.00
01/21/2016 21:30,2,0.000,ALERT,213.06,302.07,59.949,1453429803,"201051344000646","219011344069620",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,311566.3,311566.3,17907,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453429812,49188.00
01/21/2016 21:30,2,0.000,ALERT,212.16,299.67,59.949,1453429803,"274151322000052","219011344069620",0.00,-2.50,0,295.76,301.77,0.0,0.0,0.000,593732.4,593732.4,7095,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453429814,49189.00
01/21/2016 21:30,2,0.000,ALERT,213.51,302.37,59.944,1453429803,"201051344000585","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,316489.9,316489.9,17902,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453429816,49190.00
01/21/2016 21:30,2,0.000,ALERT,213.29,302.07,59.938,1453429803,"201051344001230","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,315098.8,315098.8,17906,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453429818,49191.00
01/21/2016 21:30,2,0.000,ALERT,213.74,302.98,59.959,1453429803,"201051344000582","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,309701.7,309701.7,17891,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453429820,49192.00
01/21/2016 21:30,2,0.000,ALERT,213.06,302.07,59.970,1453429803,"201051344000955","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,319038.5,319038.5,17880,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453429821,49193.00
01/21/2016 21:30,2,0.000,ALERT,212.16,297.87,59.944,1453429803,"274151322000094","219011344069620",0.00,-3.50,0,295.46,301.17,0.0,0.0,0.000,477766.2,477766.2,7373,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453429823,49194.00
01/21/2016 21:30,2,0.000,ALERT,213.51,302.68,59.986,1453429803,"201051344000579","219011344069620",0.00,-3.00,0,299.67,304.78,0.0,0.0,0.000,320403.2,320403.2,13276,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453429825,49195.00
01/21/2016 21:30,2,0.000,ALERT,213.06,302.37,59.938,1453429803,"201051344000890","219011344069620",0.00,-3.00,0,299.37,304.48,0.0,0.0,0.000,317195.0,317195.0,17935,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453429827,49196.00
01/21/2016 21:30,2,0.000,ALERT,213.29,301.77,59.907,1453429803,"201051344000438","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,318985.1,318985.1,17911,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453429829,49197.00
01/21/2016 21:30,2,0.000,ALERT,213.51,301.47,59.917,1453429803,"201051344000417","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,313068.0,313068.0,17985,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453429831,49198.00
01/21/2016 21:30,2,0.000,ALERT,212.16,299.67,59.922,1453429803,"274151322000083","219011344069620",0.00,-2.50,0,296.36,302.07,0.0,0.0,0.000,588040.2,588040.2,7116,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453429832,49199.00
01/21/2016 21:30,2,0.000,ALERT,212.61,299.07,59.954,1453429803,"274151322000076","219011344069620",0.00,-3.00,0,296.06,302.07,0.0,0.0,0.000,624651.7,624651.7,7113,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453429834,49200.00
01/21/2016 21:30,2,0.000,ALERT,213.29,302.37,59.949,1453429803,"201051344000868","219011344069620",0.00,-3.50,0,299.67,304.78,0.0,0.0,0.000,304949.7,304949.7,13195,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453429836,49201.00
01/21/2016 21:30,2,0.000,ALERT,212.16,299.67,59.912,1453429803,"274151322000095","219011344069620",0.00,-3.50,0,297.26,302.68,0.0,0.0,0.000,617565.9,617565.9,7098,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453429838,49202.00
01/21/2016 21:30,2,0.000,ALERT,213.06,301.47,59.954,1453429803,"201051344000988","219011344069620",0.00,-3.00,0,296.36,303.58,0.0,0.0,0.000,304693.3,304693.3,13280,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453429840,49203.00
01/21/2016 21:30,2,0.000,ALERT,213.06,301.17,59.954,1453429803,"201051344001025","219011344069620",0.00,-4.00,0,298.47,303.88,0.0,0.0,0.000,317090.3,317090.3,17885,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453429842,49204.00
01/21/2016 21:30,2,0.000,ALERT,213.29,301.77,59.975,1453429803,"201051344000458","219011344069620",0.00,-1.50,0,299.07,304.48,0.0,0.0,0.000,314822.9,314822.9,13271,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453429843,49205.00
01/21/2016 21:30,2,0.000,ALERT,213.96,301.47,59.970,1453429803,"201051344000853","219011344069620",0.00,-3.50,0,298.77,304.18,0.0,0.0,0.000,312353.2,312353.2,13156,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453429845,49206.00
01/21/2016 21:30,2,0.000,ALERT,213.74,302.07,59.959,1453429803,"201051344000685","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,318622.7,318622.7,17898,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453429847,49207.00
01/21/2016 21:30,2,0.000,ALERT,213.51,301.77,59.954,1453429803,"201051344000917","219011344069620",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,316383.1,316383.1,17876,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453429849,49208.00
01/21/2016 21:30,2,0.000,ALERT,213.74,302.37,59.949,1453429803,"201051344001145","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,319929.9,319929.9,17858,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453429851,49209.00
