ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/21/2016 21:30,2,0.000,ALERT,213.29,301.17,59.922,1453429803,"201051344000651","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,313475.3,313475.3,17915,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453429853,49210.00
01/21/2016 21:30,2,0.000,ALERT,211.70,298.77,59.970,1453429803,"274151322000088","219011344069620",0.00,-2.50,0,295.46,301.17,0.0,0.0,0.000,570927.2,570927.2,6991,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453429854,49211.00
01/21/2016 21:30,2,0.000,ALERT,212.83,297.57,59.954,1453429803,"274151322000068","219011344069620",0.00,-2.00,0,295.46,300.57,0.0,0.0,0.000,478003.9,478003.9,7389,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453429856,49212.00
01/21/2016 21:30,2,0.000,ALERT,213.06,301.77,59.965,1453429803,"201051344001135","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,309905.0,309905.0,17903,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453429858,49213.00
01/21/2016 21:30,2,0.000,ALERT,213.06,301.77,59.996,1453429803,"201051344000594","219011344069620",0.00,-3.00,0,298.77,304.18,0.0,0.0,0.000,315803.8,315803.8,13292,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453429860,49214.00
01/21/2016 21:30,2,0.000,ALERT,213.29,301.77,59.965,1453429803,"201051344001203","219011344069620",0.00,-3.50,0,298.77,305.08,0.0,0.0,0.000,316414.4,316414.4,17904,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453429862,49215.00
01/21/2016 21:30,2,0.000,ALERT,211.93,299.07,59.954,1453429803,"274151322000054","219011344069620",0.00,-2.50,0,295.76,301.77,0.0,0.0,0.000,583286.6,583286.6,6999,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453429863,49216.00
01/21/2016 21:30,2,0.000,ALERT,213.74,301.47,59.965,1453429803,"201051344000867","219011344069620",0.00,-2.50,0,298.17,304.18,0.0,0.0,0.000,305032.9,305032.9,13271,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453429865,49217.00
01/21/2016 21:30,2,0.000,ALERT,213.29,301.77,59.954,1453429803,"201051344001093","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,315009.7,315009.7,17875,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453429867,49218.00
01/21/2016 21:30,2,0.000,ALERT,213.06,301.77,59.991,1453429803,"201051344000900","219011344069620",0.00,-3.50,0,298.47,303.58,0.0,0.0,0.000,318905.5,318905.5,13123,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453429869,49219.00
01/21/2016 21:30,2,0.000,ALERT,213.51,301.17,59.959,1453429803,"201051344000648","219011344069620",0.00,-4.00,0,298.17,303.88,0.0,0.0,0.000,312485.7,312485.7,13212,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453429871,49220.00
01/21/2016 21:30,2,0.000,ALERT,213.29,302.07,59.912,1453429803,"201051344000569","219011344069620",0.00,-3.00,0,299.67,304.78,0.0,0.0,0.000,320446.1,320446.1,13058,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453429873,49221.00
01/21/2016 21:30,2,0.000,ALERT,213.29,301.77,59.944,1453429803,"201051344000983","219011344069620",0.00,-3.00,0,299.07,304.18,0.0,0.0,0.000,314963.9,314963.9,13194,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453429874,49222.00
01/21/2016 21:30,2,0.000,ALERT,213.51,301.77,59.970,1453429803,"201051344001158","219011344069620",0.00,-4.00,0,298.47,303.58,0.0,0.0,0.000,309937.3,309937.3,13300,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453429876,49223.00
01/21/2016 21:30,2,0.000,ALERT,213.74,302.07,59.991,1453429803,"201051344000576","219011344069620",0.00,-3.50,0,299.07,304.18,0.0,0.0,0.000,313616.2,313616.2,13139,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453429878,49224.00
01/21/2016 21:30,2,0.000,ALERT,211.93,297.57,59.965,1453429803,"274151322000087","219011344069620",0.00,-1.00,0,294.86,300.57,0.0,0.0,0.000,558429.8,558429.8,7026,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453429880,49225.00
01/21/2016 21:45,2,0.000,ALERT,213.51,302.37,59.986,1453430703,"201051344000645","219011344069620",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,313688.9,313688.9,13173,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453430705,49226.00
01/21/2016 21:45,2,0.000,ALERT,212.16,299.07,59.981,1453430703,"274151322000085","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,585958.2,585958.2,7019,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453430707,49227.00
01/21/2016 21:45,2,0.000,ALERT,213.74,302.37,59.991,1453430703,"201051344000633","219011344069620",0.00,-3.50,0,297.57,303.58,0.0,0.0,0.000,305771.7,305771.7,13305,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453430709,49228.00
01/21/2016 21:45,2,0.000,ALERT,213.06,302.07,60.002,1453430703,"201051344000469","219011344069620",0.00,-4.00,0,298.17,303.88,0.0,0.0,0.000,307247.5,307247.5,13271,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453430711,49229.00
01/21/2016 21:45,2,0.000,ALERT,212.38,300.27,59.975,1453430703,"201051344000646","219011344069620",0.00,-3.50,0,297.26,303.58,0.0,0.0,0.000,311566.3,311566.3,17909,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453430713,49230.00
01/21/2016 21:45,2,0.000,ALERT,211.70,299.67,59.986,1453430703,"274151322000052","219011344069620",0.00,-3.00,0,296.06,301.17,0.0,0.0,0.000,593732.4,593732.4,7097,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453430714,49231.00
01/21/2016 21:45,2,0.000,ALERT,212.83,300.87,59.991,1453430703,"201051344000585","219011344069620",0.00,-2.50,0,297.26,303.58,0.0,0.0,0.000,316489.9,316489.9,17904,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453430716,49232.00
01/21/2016 21:45,2,0.000,ALERT,212.38,300.57,59.981,1453430703,"201051344001230","219011344069620",0.00,-3.00,0,297.87,303.88,0.0,0.0,0.000,315098.8,315098.8,17908,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453430718,49233.00
01/21/2016 21:45,2,0.000,ALERT,213.06,301.17,59.986,1453430703,"201051344000582","219011344069620",0.00,-4.00,0,298.47,304.48,0.0,0.0,0.000,309701.7,309701.7,17893,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453430720,49234.00
01/21/2016 21:45,2,0.000,ALERT,211.93,299.97,59.991,1453430703,"201051344000955","219011344069620",0.00,-3.00,0,297.57,303.58,0.0,0.0,0.000,319038.5,319038.5,17882,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453430721,49235.00
01/21/2016 21:45,2,0.000,ALERT,211.70,297.87,59.986,1453430703,"274151322000094","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,477766.2,477766.2,7375,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453430723,49236.00
01/21/2016 21:45,2,0.000,ALERT,213.06,302.37,60.007,1453430703,"201051344000579","219011344069620",0.00,-3.00,0,299.67,304.78,0.0,0.0,0.000,320403.2,320403.2,13278,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453430725,49237.00
01/21/2016 21:45,2,0.000,ALERT,212.38,300.57,59.986,1453430703,"201051344000890","219011344069620",0.00,-3.00,0,297.87,304.78,0.0,0.0,0.000,317195.0,317195.0,17937,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453430727,49238.00
01/21/2016 21:45,2,0.000,ALERT,212.38,299.97,59.981,1453430703,"201051344000438","219011344069620",0.00,-3.50,0,297.26,303.58,0.0,0.0,0.000,318985.1,318985.1,17913,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453430729,49239.00
01/21/2016 21:45,2,0.000,ALERT,212.83,299.67,59.991,1453430703,"201051344000417","219011344069620",0.00,-3.00,0,296.96,302.98,0.0,0.0,0.000,313068.0,313068.0,17987,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453430731,49240.00
01/21/2016 21:45,2,0.000,ALERT,211.93,299.37,59.970,1453430703,"274151322000083","219011344069620",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,588040.2,588040.2,7118,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453430733,49241.00
01/21/2016 21:45,2,0.000,ALERT,212.61,299.37,59.981,1453430703,"274151322000076","219011344069620",0.00,-3.00,0,296.06,301.17,0.0,0.0,0.000,624651.7,624651.7,7115,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453430735,49242.00
01/21/2016 21:45,2,0.000,ALERT,212.83,302.68,59.996,1453430703,"201051344000868","219011344069620",0.00,-3.50,0,299.67,304.78,0.0,0.0,0.000,304949.7,304949.7,13197,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453430736,49243.00
01/21/2016 21:45,2,0.000,ALERT,211.93,299.97,59.996,1453430703,"274151322000095","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,617565.9,617565.9,7100,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453430738,49244.00
01/21/2016 21:45,2,0.000,ALERT,212.83,302.07,59.975,1453430703,"201051344000988","219011344069620",0.00,-3.00,0,296.66,303.58,0.0,0.0,0.000,304693.3,304693.3,13282,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453430740,49245.00
01/21/2016 21:45,2,0.000,ALERT,212.16,299.07,59.991,1453430703,"201051344001025","219011344069620",0.00,-4.00,0,296.66,304.18,0.0,0.0,0.000,317090.3,317090.3,17887,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453430742,49246.00
01/21/2016 21:45,2,0.000,ALERT,212.83,302.07,59.996,1453430703,"201051344000458","219011344069620",0.00,-2.00,0,299.07,304.78,0.0,0.0,0.000,314822.9,314822.9,13273,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453430744,49247.00
01/21/2016 21:45,2,0.000,ALERT,213.51,302.07,59.965,1453430703,"201051344000853","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,312353.2,312353.2,13158,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453430745,49248.00
01/21/2016 21:45,2,0.000,ALERT,212.61,299.97,59.996,1453430703,"201051344000685","219011344069620",0.00,-3.00,0,297.57,303.88,0.0,0.0,0.000,318622.7,318622.7,17900,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453430747,49249.00
01/21/2016 21:45,2,0.000,ALERT,212.61,299.67,60.018,1453430703,"201051344000917","219011344069620",0.00,-2.00,0,296.36,303.28,0.0,0.0,0.000,316383.1,316383.1,17878,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453430749,49250.00
01/21/2016 21:45,2,0.000,ALERT,212.61,300.57,59.991,1453430703,"201051344001145","219011344069620",0.00,-3.50,0,297.87,304.18,0.0,0.0,0.000,319929.9,319929.9,17860,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453430751,49251.00
01/21/2016 21:45,2,0.000,ALERT,212.38,299.37,60.002,1453430703,"201051344000651","219011344069620",0.00,-5.00,0,296.96,302.98,0.0,0.0,0.000,313475.3,313475.3,17917,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453430753,49252.00
01/21/2016 21:45,2,0.000,ALERT,211.48,298.47,59.996,1453430703,"274151322000088","219011344069620",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,570927.2,570927.2,6993,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453430755,49253.00
01/21/2016 21:45,2,0.000,ALERT,212.38,297.87,59.954,1453430703,"274151322000068","219011344069620",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,478003.9,478003.9,7391,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453430756,49254.00
01/21/2016 21:45,2,0.000,ALERT,211.93,299.97,59.996,1453430703,"201051344001135","219011344069620",0.00,-3.50,0,297.57,303.88,0.0,0.0,0.000,309905.0,309905.0,17905,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453430758,49255.00
01/21/2016 21:45,2,0.000,ALERT,212.61,302.98,60.028,1453430703,"201051344000594","219011344069620",0.00,-3.00,0,298.77,304.18,0.0,0.0,0.000,315803.8,315803.8,13294,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453430760,49256.00
01/21/2016 21:45,2,0.000,ALERT,212.38,299.67,59.996,1453430703,"201051344001203","219011344069620",0.00,-3.50,0,297.26,305.08,0.0,0.0,0.000,316414.4,316414.4,17906,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453430762,49257.00
01/21/2016 21:45,2,0.000,ALERT,211.48,298.47,59.991,1453430703,"274151322000054","219011344069620",0.00,-2.50,0,296.06,301.17,0.0,0.0,0.000,583286.6,583286.6,7001,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453430764,49258.00
01/21/2016 21:45,2,0.000,ALERT,213.29,302.07,59.996,1453430703,"201051344000867","219011344069620",0.00,-2.50,0,298.47,304.18,0.0,0.0,0.000,305032.9,305032.9,13273,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453430765,49259.00
01/21/2016 21:45,2,0.000,ALERT,212.38,299.97,60.018,1453430703,"201051344001093","219011344069620",0.00,-2.00,0,297.26,303.28,0.0,0.0,0.000,315009.7,315009.7,17877,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453430767,49260.00
01/21/2016 21:45,2,0.000,ALERT,212.83,302.37,59.996,1453430703,"201051344000900","219011344069620",0.00,-3.50,0,298.77,303.88,0.0,0.0,0.000,318905.5,318905.5,13125,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453430769,49261.00
01/21/2016 21:45,2,0.000,ALERT,213.06,301.47,60.002,1453430703,"201051344000648","219011344069620",0.00,-4.00,0,298.47,303.88,0.0,0.0,0.000,312485.7,312485.7,13214,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453430771,49262.00
01/21/2016 21:45,2,0.000,ALERT,213.06,302.98,59.970,1453430703,"201051344000569","219011344069620",0.00,-3.00,0,299.67,304.78,0.0,0.0,0.000,320446.1,320446.1,13060,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453430773,49263.00
01/21/2016 21:45,2,0.000,ALERT,212.83,302.37,59.996,1453430703,"201051344000983","219011344069620",0.00,-3.00,0,299.07,304.18,0.0,0.0,0.000,314963.9,314963.9,13196,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453430775,49264.00
01/21/2016 21:45,2,0.000,ALERT,213.06,302.07,59.991,1453430703,"201051344001158","219011344069620",0.00,-4.00,0,298.47,303.88,0.0,0.0,0.000,309937.3,309937.3,13302,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453430776,49265.00
01/21/2016 21:45,2,0.000,ALERT,213.51,302.37,59.986,1453430703,"201051344000576","219011344069620",0.00,-3.50,0,299.37,304.48,0.0,0.0,0.000,313616.2,313616.2,13141,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453430778,49266.00
01/21/2016 21:45,2,0.000,ALERT,211.93,297.57,60.018,1453430703,"274151322000087","219011344069620",0.00,-1.00,0,294.86,299.97,0.0,0.0,0.000,558429.8,558429.8,7028,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453430780,49267.00
01/21/2016 22:00,2,0.000,ALERT,213.29,302.07,60.002,1453431604,"201051344000645","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,313688.9,313688.9,13175,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453431606,49268.00
01/21/2016 22:00,2,0.000,ALERT,211.70,298.77,59.991,1453431604,"274151322000085","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,585958.2,585958.2,7021,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453431607,49269.00
01/21/2016 22:00,2,0.000,ALERT,213.51,301.77,60.007,1453431604,"201051344000633","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,305771.7,305771.7,13307,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453431609,49270.00
01/21/2016 22:00,2,0.000,ALERT,213.06,302.07,60.018,1453431604,"201051344000469","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,307247.5,307247.5,13273,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453431611,49271.00
01/21/2016 22:00,2,0.000,ALERT,212.16,300.87,59.991,1453431604,"201051344000646","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,311566.3,311566.3,17911,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453431613,49272.00
01/21/2016 22:00,2,0.000,ALERT,211.48,299.37,59.996,1453431604,"274151322000052","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,593732.4,593732.4,7099,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453431615,49273.00
01/21/2016 22:00,2,0.000,ALERT,212.61,300.87,59.991,1453431604,"201051344000585","219011344069620",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,316489.9,316489.9,17906,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453431616,49274.00
01/21/2016 22:00,2,0.000,ALERT,212.16,300.87,59.991,1453431604,"201051344001230","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,315098.8,315098.8,17910,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453431618,49275.00
01/21/2016 22:00,2,0.000,ALERT,212.83,301.47,59.986,1453431604,"201051344000582","219011344069620",0.00,-4.00,0,298.77,303.88,0.0,0.0,0.000,309701.7,309701.7,17895,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453431620,49276.00
01/21/2016 22:00,2,0.000,ALERT,211.93,300.87,59.991,1453431604,"201051344000955","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,319038.5,319038.5,17884,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453431622,49277.00
01/21/2016 22:00,2,0.000,ALERT,211.70,297.87,60.002,1453431604,"274151322000094","219011344069620",0.00,-3.50,0,296.66,299.97,0.0,0.0,0.000,477766.2,477766.2,7377,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453431624,49278.00
01/21/2016 22:00,2,0.000,ALERT,213.06,302.68,59.996,1453431604,"201051344000579","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,320403.2,320403.2,13280,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453431625,49279.00
01/21/2016 22:00,2,0.000,ALERT,212.16,300.87,59.991,1453431604,"201051344000890","219011344069620",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,317195.0,317195.0,17939,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453431627,49280.00
01/21/2016 22:00,2,0.000,ALERT,212.38,300.27,60.002,1453431604,"201051344000438","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,318985.1,318985.1,17915,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453431629,49281.00
01/21/2016 22:00,2,0.000,ALERT,212.61,300.27,60.002,1453431604,"201051344000417","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,313068.0,313068.0,17989,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453431631,49282.00
01/21/2016 22:00,2,0.000,ALERT,211.93,299.07,59.996,1453431604,"274151322000083","219011344069620",0.00,-2.50,0,297.57,301.17,0.0,0.0,0.000,588040.2,588040.2,7120,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453431633,49283.00
01/21/2016 22:00,2,0.000,ALERT,212.38,298.17,59.996,1453431604,"274151322000076","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,624651.7,624651.7,7117,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453431634,49284.00
01/21/2016 22:00,2,0.000,ALERT,213.06,302.98,60.002,1453431604,"201051344000868","219011344069620",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,304949.7,304949.7,13199,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453431636,49285.00
01/21/2016 22:00,2,0.000,ALERT,211.93,299.67,59.996,1453431604,"274151322000095","219011344069620",0.00,-3.50,0,298.47,301.47,0.0,0.0,0.000,617565.9,617565.9,7102,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453431638,49286.00
01/21/2016 22:00,2,0.000,ALERT,212.83,302.07,60.002,1453431604,"201051344000988","219011344069620",0.00,-3.00,0,297.26,303.58,0.0,0.0,0.000,304693.3,304693.3,13284,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453431640,49287.00
01/21/2016 22:00,2,0.000,ALERT,212.16,299.97,59.996,1453431604,"201051344001025","219011344069620",0.00,-4.00,0,297.57,303.28,0.0,0.0,0.000,317090.3,317090.3,17889,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453431642,49288.00
01/21/2016 22:00,2,0.000,ALERT,212.83,302.07,59.986,1453431604,"201051344000458","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,314822.9,314822.9,13275,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453431644,49289.00
01/21/2016 22:00,2,0.000,ALERT,213.51,302.07,59.975,1453431604,"201051344000853","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,312353.2,312353.2,13160,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453431645,49290.00
01/21/2016 22:00,2,0.000,ALERT,212.83,300.87,60.002,1453431604,"201051344000685","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,318622.7,318622.7,17902,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453431647,49291.00
01/21/2016 22:00,2,0.000,ALERT,212.38,300.27,59.996,1453431604,"201051344000917","219011344069620",0.00,-2.00,0,296.96,302.37,0.0,0.0,0.000,316383.1,316383.1,17880,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453431649,49292.00
01/21/2016 22:00,2,0.000,ALERT,212.61,300.87,60.034,1453431604,"201051344001145","219011344069620",0.00,-3.50,0,298.47,303.58,0.0,0.0,0.000,319929.9,319929.9,17862,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453431651,49293.00
01/21/2016 22:00,2,0.000,ALERT,212.61,300.27,59.996,1453431604,"201051344000651","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,313475.3,313475.3,17919,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453431653,49294.00
01/21/2016 22:00,2,0.000,ALERT,211.48,297.87,60.002,1453431604,"274151322000088","219011344069620",0.00,-2.50,0,296.96,300.27,0.0,0.0,0.000,570927.2,570927.2,6995,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453431655,49295.00
01/21/2016 22:00,2,0.000,ALERT,212.61,297.57,59.991,1453431604,"274151322000068","219011344069620",0.00,-2.00,0,296.66,299.67,0.0,0.0,0.000,478003.9,478003.9,7393,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453431657,49296.00
01/21/2016 22:00,2,0.000,ALERT,212.16,300.57,60.007,1453431604,"201051344001135","219011344069620",0.00,-3.50,0,298.17,303.28,0.0,0.0,0.000,309905.0,309905.0,17907,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453431658,49297.00
01/21/2016 22:00,2,0.000,ALERT,212.61,302.68,60.002,1453431604,"201051344000594","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,315803.8,315803.8,13296,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453431660,49298.00
01/21/2016 22:00,2,0.000,ALERT,212.16,299.97,59.991,1453431604,"201051344001203","219011344069620",0.00,-3.50,0,298.17,304.48,0.0,0.0,0.000,316414.4,316414.4,17908,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453431662,49299.00
01/21/2016 22:00,2,0.000,ALERT,211.48,297.87,59.954,1453431604,"274151322000054","219011344069620",0.00,-2.50,0,297.26,300.87,0.0,0.0,0.000,583286.6,583286.6,7003,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453431664,49300.00
01/21/2016 22:00,2,0.000,ALERT,213.29,301.47,59.996,1453431604,"201051344000867","219011344069620",0.00,-2.50,0,299.37,304.48,0.0,0.0,0.000,305032.9,305032.9,13275,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453431666,49301.00
01/21/2016 22:00,2,0.000,ALERT,212.16,300.27,59.986,1453431604,"201051344001093","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,315009.7,315009.7,17879,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453431667,49302.00
01/21/2016 22:00,2,0.000,ALERT,212.83,301.77,60.023,1453431604,"201051344000900","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,318905.5,318905.5,13127,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453431669,49303.00
01/21/2016 22:00,2,0.000,ALERT,213.06,300.87,59.996,1453431604,"201051344000648","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,312485.7,312485.7,13216,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453431671,49304.00
01/21/2016 22:00,2,0.000,ALERT,213.06,302.37,59.996,1453431604,"201051344000569","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,320446.1,320446.1,13062,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453431673,49305.00
01/21/2016 22:00,2,0.000,ALERT,212.83,301.77,59.991,1453431604,"201051344000983","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,314963.9,314963.9,13198,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453431675,49306.00
01/21/2016 22:00,2,0.000,ALERT,213.06,301.77,59.981,1453431604,"201051344001158","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,309937.3,309937.3,13304,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453431677,49307.00
01/21/2016 22:00,2,0.000,ALERT,213.51,302.07,59.986,1453431604,"201051344000576","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,313616.2,313616.2,13143,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453431678,49308.00
01/21/2016 22:00,2,0.000,ALERT,211.70,297.26,59.991,1453431604,"274151322000087","219011344069620",0.00,-1.00,0,295.76,299.67,0.0,0.0,0.000,558429.8,558429.8,7030,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453431680,49309.00
01/21/2016 22:15,2,0.000,ALERT,213.51,302.37,59.944,1453432503,"201051344000645","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,313688.9,313688.9,13177,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453432505,49310.00
01/21/2016 22:15,2,0.000,ALERT,212.38,299.37,59.949,1453432503,"274151322000085","219011344069620",0.00,-2.00,0,296.06,300.87,0.0,0.0,0.000,585958.2,585958.2,7023,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453432507,49311.00
01/21/2016 22:15,2,0.000,ALERT,213.74,302.07,59.954,1453432503,"201051344000633","219011344069620",0.00,-3.50,0,298.47,303.58,0.0,0.0,0.000,305771.7,305771.7,13309,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453432508,49312.00
01/21/2016 22:15,2,0.000,ALERT,213.06,302.07,60.002,1453432503,"201051344000469","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,307247.5,307247.5,13275,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453432510,49313.00
01/21/2016 22:15,2,0.000,ALERT,212.38,300.87,59.965,1453432503,"201051344000646","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,311566.3,311566.3,17913,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453432512,49314.00
01/21/2016 22:15,2,0.000,ALERT,211.93,299.37,59.949,1453432503,"274151322000052","219011344069620",0.00,-3.00,0,296.36,301.17,0.0,0.0,0.000,593732.4,593732.4,7101,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453432514,49315.00
01/21/2016 22:15,2,0.000,ALERT,212.61,300.87,59.933,1453432503,"201051344000585","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,316489.9,316489.9,17908,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453432516,49316.00
01/21/2016 22:15,2,0.000,ALERT,212.61,301.17,59.954,1453432503,"201051344001230","219011344069620",0.00,-3.50,0,298.77,302.07,0.0,0.0,0.000,315098.8,315098.8,17912,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453432517,49317.00
01/21/2016 22:15,2,0.000,ALERT,213.06,301.77,59.928,1453432503,"201051344000582","219011344069620",0.00,-4.00,0,299.37,302.98,0.0,0.0,0.000,309701.7,309701.7,17897,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453432519,49318.00
01/21/2016 22:15,2,0.000,ALERT,212.16,300.57,59.959,1453432503,"201051344000955","219011344069620",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,319038.5,319038.5,17886,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453432521,49319.00
01/21/2016 22:15,2,0.000,ALERT,212.16,299.37,59.944,1453432503,"274151322000094","219011344069620",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,477766.2,477766.2,7379,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453432523,49320.00
01/21/2016 22:15,2,0.000,ALERT,213.29,302.98,59.949,1453432503,"201051344000579","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,320403.2,320403.2,13282,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453432525,49321.00
01/21/2016 22:15,2,0.000,ALERT,212.61,301.17,59.975,1453432503,"201051344000890","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,317195.0,317195.0,17941,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453432526,49322.00
01/21/2016 22:15,2,0.000,ALERT,212.83,300.57,59.965,1453432503,"201051344000438","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,318985.1,318985.1,17917,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453432528,49323.00
01/21/2016 22:15,2,0.000,ALERT,212.83,300.27,59.922,1453432503,"201051344000417","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,313068.0,313068.0,17991,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453432530,49324.00
01/21/2016 22:15,2,0.000,ALERT,212.38,300.27,59.965,1453432503,"274151322000083","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,588040.2,588040.2,7122,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453432532,49325.00
01/21/2016 22:15,2,0.000,ALERT,213.06,299.37,59.959,1453432503,"274151322000076","219011344069620",0.00,-3.00,0,296.36,301.47,0.0,0.0,0.000,624651.7,624651.7,7119,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453432534,49326.00
01/21/2016 22:15,2,0.000,ALERT,213.29,303.28,60.002,1453432503,"201051344000868","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,304949.7,304949.7,13201,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453432535,49327.00
01/21/2016 22:15,2,0.000,ALERT,212.16,300.87,59.949,1453432503,"274151322000095","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,617565.9,617565.9,7104,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453432537,49328.00
01/21/2016 22:15,2,0.000,ALERT,213.06,302.37,59.944,1453432503,"201051344000988","219011344069620",0.00,-3.00,0,297.57,303.58,0.0,0.0,0.000,304693.3,304693.3,13286,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453432539,49329.00
01/21/2016 22:15,2,0.000,ALERT,212.61,300.27,59.917,1453432503,"201051344001025","219011344069620",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,317090.3,317090.3,17891,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453432541,49330.00
01/21/2016 22:15,2,0.000,ALERT,213.29,302.68,59.986,1453432503,"201051344000458","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,314822.9,314822.9,13277,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453432543,49331.00
01/21/2016 22:15,2,0.000,ALERT,213.96,302.37,59.965,1453432503,"201051344000853","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,312353.2,312353.2,13162,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453432545,49332.00
01/21/2016 22:15,2,0.000,ALERT,213.29,301.17,59.965,1453432503,"201051344000685","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,318622.7,318622.7,17904,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453432547,49333.00
01/21/2016 22:15,2,0.000,ALERT,213.29,301.17,59.970,1453432503,"201051344000917","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,316383.1,316383.1,17882,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453432549,49334.00
01/21/2016 22:15,2,0.000,ALERT,213.06,301.47,60.018,1453432503,"201051344001145","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,319929.9,319929.9,17864,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453432551,49335.00
01/21/2016 22:15,2,0.000,ALERT,213.06,300.57,59.986,1453432503,"201051344000651","219011344069620",0.00,-5.00,0,298.17,301.77,0.0,0.0,0.000,313475.3,313475.3,17921,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453432552,49336.00
01/21/2016 22:15,2,0.000,ALERT,211.93,299.67,59.981,1453432503,"274151322000088","219011344069620",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,570927.2,570927.2,6997,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453432554,49337.00
01/21/2016 22:15,2,0.000,ALERT,212.83,299.07,59.970,1453432503,"274151322000068","219011344069620",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,478003.9,478003.9,7395,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453432556,49338.00
01/21/2016 22:15,2,0.000,ALERT,212.61,301.47,59.986,1453432503,"201051344001135","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,309905.0,309905.0,17909,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453432558,49339.00
01/21/2016 22:15,2,0.000,ALERT,213.06,303.28,59.981,1453432503,"201051344000594","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,315803.8,315803.8,13298,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453432560,49340.00
01/21/2016 22:15,2,0.000,ALERT,212.83,300.87,59.965,1453432503,"201051344001203","219011344069620",0.00,-3.50,0,298.47,304.18,0.0,0.0,0.000,316414.4,316414.4,17910,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453432561,49341.00
01/21/2016 22:15,2,0.000,ALERT,212.16,299.67,59.975,1453432503,"274151322000054","219011344069620",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,583286.6,583286.6,7005,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453432563,49342.00
01/21/2016 22:15,2,0.000,ALERT,213.74,302.37,59.922,1453432503,"201051344000867","219011344069620",0.00,-2.50,0,299.07,304.48,0.0,0.0,0.000,305032.9,305032.9,13277,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453432565,49343.00
01/21/2016 22:15,2,0.000,ALERT,212.83,300.87,59.981,1453432503,"201051344001093","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,315009.7,315009.7,17881,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453432567,49344.00
01/21/2016 22:15,2,0.000,ALERT,213.29,302.98,60.018,1453432503,"201051344000900","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,318905.5,318905.5,13129,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453432568,49345.00
01/21/2016 22:15,2,0.000,ALERT,213.51,301.77,59.970,1453432503,"201051344000648","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,312485.7,312485.7,13218,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453432570,49346.00
01/21/2016 22:15,2,0.000,ALERT,213.51,303.28,59.975,1453432503,"201051344000569","219011344069620",0.00,-3.50,0,300.27,305.08,0.0,0.0,0.000,320446.1,320446.1,13064,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453432572,49347.00
01/21/2016 22:15,2,0.000,ALERT,213.29,302.68,59.975,1453432503,"201051344000983","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,314963.9,314963.9,13200,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453432574,49348.00
01/21/2016 22:15,2,0.000,ALERT,213.51,302.68,59.975,1453432503,"201051344001158","219011344069620",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,309937.3,309937.3,13306,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453432576,49349.00
01/21/2016 22:15,2,0.000,ALERT,213.96,303.28,59.981,1453432503,"201051344000576","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,313616.2,313616.2,13145,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453432578,49350.00
01/21/2016 22:15,2,0.000,ALERT,212.38,298.47,59.996,1453432503,"274151322000087","219011344069620",0.00,-1.00,0,295.16,300.27,0.0,0.0,0.000,558429.8,558429.8,7032,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453432579,49351.00
01/21/2016 22:30,2,0.000,ALERT,213.51,302.37,59.986,1453433403,"201051344000645","219011344069620",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,313688.9,313688.9,13179,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453433405,49352.00
01/21/2016 22:30,2,0.000,ALERT,212.38,299.67,59.986,1453433403,"274151322000085","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,585958.2,585958.2,7025,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453433407,49353.00
01/21/2016 22:30,2,0.000,ALERT,213.74,302.37,59.975,1453433403,"201051344000633","219011344069620",0.00,-3.50,0,298.47,303.58,0.0,0.0,0.000,305771.7,305771.7,13311,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453433409,49354.00
01/21/2016 22:30,2,0.000,ALERT,213.29,302.68,59.986,1453433403,"201051344000469","219011344069620",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,307247.5,307247.5,13277,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453433411,49355.00
