ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/21/2016 22:30,2,0.000,ALERT,212.38,301.17,59.965,1453433403,"201051344000646","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,311566.3,311566.3,17915,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453433412,49356.00
01/21/2016 22:30,2,0.000,ALERT,211.93,299.37,60.007,1453433403,"274151322000052","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,593732.4,593732.4,7103,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453433414,49357.00
01/21/2016 22:30,2,0.000,ALERT,212.61,300.87,59.996,1453433403,"201051344000585","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,316489.9,316489.9,17910,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453433416,49358.00
01/21/2016 22:30,2,0.000,ALERT,212.61,301.17,60.018,1453433403,"201051344001230","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,315098.8,315098.8,17914,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453433418,49359.00
01/21/2016 22:30,2,0.000,ALERT,213.06,301.77,60.012,1453433403,"201051344000582","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,309701.7,309701.7,17899,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453433420,49360.00
01/21/2016 22:30,2,0.000,ALERT,211.93,300.87,60.007,1453433403,"201051344000955","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,319038.5,319038.5,17888,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453433421,49361.00
01/21/2016 22:30,2,0.000,ALERT,212.38,298.77,59.996,1453433403,"274151322000094","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,477766.2,477766.2,7381,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453433423,49362.00
01/21/2016 22:30,2,0.000,ALERT,213.29,303.28,60.002,1453433403,"201051344000579","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,320403.2,320403.2,13284,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453433425,49363.00
01/21/2016 22:30,2,0.000,ALERT,212.38,301.47,60.002,1453433403,"201051344000890","219011344069620",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,317195.0,317195.0,17943,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453433427,49364.00
01/21/2016 22:30,2,0.000,ALERT,212.61,300.87,60.034,1453433403,"201051344000438","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,318985.1,318985.1,17919,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453433429,49365.00
01/21/2016 22:30,2,0.000,ALERT,212.83,300.27,60.007,1453433403,"201051344000417","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,313068.0,313068.0,17993,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453433430,49366.00
01/21/2016 22:30,2,0.000,ALERT,212.38,299.97,59.954,1453433403,"274151322000083","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,588040.2,588040.2,7124,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453433432,49367.00
01/21/2016 22:30,2,0.000,ALERT,212.83,299.37,59.996,1453433403,"274151322000076","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,624651.7,624651.7,7121,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453433434,49368.00
01/21/2016 22:30,2,0.000,ALERT,213.29,303.28,59.996,1453433403,"201051344000868","219011344069620",0.00,-4.00,0,300.87,305.08,0.0,0.0,0.000,304949.7,304949.7,13203,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453433436,49369.00
01/21/2016 22:30,2,0.000,ALERT,212.38,300.87,59.991,1453433403,"274151322000095","219011344069620",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,617565.9,617565.9,7106,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453433438,49370.00
01/21/2016 22:30,2,0.000,ALERT,213.06,302.37,59.996,1453433403,"201051344000988","219011344069620",0.00,-3.00,0,297.57,303.58,0.0,0.0,0.000,304693.3,304693.3,13288,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453433440,49371.00
01/21/2016 22:30,2,0.000,ALERT,212.38,299.97,60.028,1453433403,"201051344001025","219011344069620",0.00,-4.00,0,297.57,303.28,0.0,0.0,0.000,317090.3,317090.3,17893,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453433441,49372.00
01/21/2016 22:30,2,0.000,ALERT,213.29,302.68,59.996,1453433403,"201051344000458","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,314822.9,314822.9,13279,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453433444,49373.00
01/21/2016 22:30,2,0.000,ALERT,213.96,302.68,59.991,1453433403,"201051344000853","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,312353.2,312353.2,13164,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453433446,49374.00
01/21/2016 22:30,2,0.000,ALERT,213.06,301.17,60.002,1453433403,"201051344000685","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,318622.7,318622.7,17906,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453433447,49375.00
01/21/2016 22:30,2,0.000,ALERT,212.83,300.57,59.986,1453433403,"201051344000917","219011344069620",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,316383.1,316383.1,17884,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453433449,49376.00
01/21/2016 22:30,2,0.000,ALERT,213.06,301.47,59.981,1453433403,"201051344001145","219011344069620",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,319929.9,319929.9,17866,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453433451,49377.00
01/21/2016 22:30,2,0.000,ALERT,212.83,300.27,60.002,1453433403,"201051344000651","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,313475.3,313475.3,17923,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453433453,49378.00
01/21/2016 22:30,2,0.000,ALERT,211.93,299.07,59.991,1453433403,"274151322000088","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,570927.2,570927.2,6999,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453433455,49379.00
01/21/2016 22:30,2,0.000,ALERT,213.06,299.07,59.986,1453433403,"274151322000068","219011344069620",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,478003.9,478003.9,7397,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453433456,49380.00
01/21/2016 22:30,2,0.000,ALERT,212.38,300.87,59.996,1453433403,"201051344001135","219011344069620",0.00,-3.50,0,298.47,303.58,0.0,0.0,0.000,309905.0,309905.0,17911,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453433458,49381.00
01/21/2016 22:30,2,0.000,ALERT,212.83,303.28,60.023,1453433403,"201051344000594","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,315803.8,315803.8,13300,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453433460,49382.00
01/21/2016 22:30,2,0.000,ALERT,212.83,300.87,59.986,1453433403,"201051344001203","219011344069620",0.00,-3.50,0,297.87,304.18,0.0,0.0,0.000,316414.4,316414.4,17912,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453433462,49383.00
01/21/2016 22:30,2,0.000,ALERT,212.16,299.97,59.970,1453433403,"274151322000054","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,583286.6,583286.6,7007,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453433464,49384.00
01/21/2016 22:30,2,0.000,ALERT,213.51,302.37,60.012,1453433403,"201051344000867","219011344069620",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,305032.9,305032.9,13279,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453433465,49385.00
01/21/2016 22:30,2,0.000,ALERT,212.61,300.87,59.991,1453433403,"201051344001093","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,315009.7,315009.7,17883,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453433467,49386.00
01/21/2016 22:30,2,0.000,ALERT,213.29,302.68,59.986,1453433403,"201051344000900","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,318905.5,318905.5,13131,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453433469,49387.00
01/21/2016 22:30,2,0.000,ALERT,213.29,302.07,59.981,1453433403,"201051344000648","219011344069620",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,312485.7,312485.7,13220,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453433471,49388.00
01/21/2016 22:30,2,0.000,ALERT,213.29,303.28,59.981,1453433403,"201051344000569","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,320446.1,320446.1,13066,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453433473,49389.00
01/21/2016 22:30,2,0.000,ALERT,213.06,302.98,59.933,1453433403,"201051344000983","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,314963.9,314963.9,13202,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453433475,49390.00
01/21/2016 22:30,2,0.000,ALERT,213.51,302.98,59.981,1453433403,"201051344001158","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,309937.3,309937.3,13308,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453433477,49391.00
01/21/2016 22:30,2,0.000,ALERT,213.96,303.88,59.991,1453433403,"201051344000576","219011344069620",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,313616.2,313616.2,13147,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453433478,49392.00
01/21/2016 22:30,2,0.000,ALERT,212.16,298.77,59.996,1453433403,"274151322000087","219011344069620",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,558429.8,558429.8,7034,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453433480,49393.00
01/21/2016 22:45,2,0.000,ALERT,213.51,301.77,59.970,1453434304,"201051344000645","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,313688.9,313688.9,13181,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453434307,49394.00
01/21/2016 22:45,2,0.000,ALERT,211.93,298.47,59.970,1453434304,"274151322000085","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,585958.2,585958.2,7027,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453434308,49395.00
01/21/2016 22:45,2,0.000,ALERT,213.51,301.77,59.975,1453434304,"201051344000633","219011344069620",0.00,-3.00,0,298.77,304.18,0.0,0.0,0.000,305771.7,305771.7,13313,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453434310,49396.00
01/21/2016 22:45,2,0.000,ALERT,213.06,302.07,59.975,1453434304,"201051344000469","219011344069620",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,307247.5,307247.5,13279,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453434312,49397.00
01/21/2016 22:45,2,0.000,ALERT,212.16,300.87,59.970,1453434304,"201051344000646","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,311566.3,311566.3,17917,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453434314,49398.00
01/21/2016 22:45,2,0.000,ALERT,211.70,299.07,59.975,1453434304,"274151322000052","219011344069620",0.00,-3.00,0,296.36,301.47,0.0,0.0,0.000,593732.4,593732.4,7105,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453434316,49399.00
01/21/2016 22:45,2,0.000,ALERT,212.38,300.87,60.002,1453434304,"201051344000585","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,316489.9,316489.9,17912,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453434318,49400.00
01/21/2016 22:45,2,0.000,ALERT,212.38,300.87,59.970,1453434304,"201051344001230","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,315098.8,315098.8,17916,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453434319,49401.00
01/21/2016 22:45,2,0.000,ALERT,212.83,301.47,60.023,1453434304,"201051344000582","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,309701.7,309701.7,17901,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453434321,49402.00
01/21/2016 22:45,2,0.000,ALERT,211.93,300.57,59.981,1453434304,"201051344000955","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,319038.5,319038.5,17890,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453434323,49403.00
01/21/2016 22:45,2,0.000,ALERT,211.93,298.47,59.970,1453434304,"274151322000094","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,477766.2,477766.2,7383,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453434325,49404.00
01/21/2016 22:45,2,0.000,ALERT,213.06,302.37,59.975,1453434304,"201051344000579","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,320403.2,320403.2,13286,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453434327,49405.00
01/21/2016 22:45,2,0.000,ALERT,212.16,300.87,59.949,1453434304,"201051344000890","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,317195.0,317195.0,17945,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453434328,49406.00
01/21/2016 22:45,2,0.000,ALERT,212.38,300.57,59.986,1453434304,"201051344000438","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,318985.1,318985.1,17921,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453434330,49407.00
01/21/2016 22:45,2,0.000,ALERT,212.61,299.97,59.970,1453434304,"201051344000417","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,313068.0,313068.0,17995,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453434332,49408.00
01/21/2016 22:45,2,0.000,ALERT,212.16,299.97,59.970,1453434304,"274151322000083","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,588040.2,588040.2,7126,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453434334,49409.00
01/21/2016 22:45,2,0.000,ALERT,212.83,298.47,59.975,1453434304,"274151322000076","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,624651.7,624651.7,7123,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453434336,49410.00
01/21/2016 22:45,2,0.000,ALERT,213.06,302.68,60.002,1453434304,"201051344000868","219011344069620",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,304949.7,304949.7,13205,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453434338,49411.00
01/21/2016 22:45,2,0.000,ALERT,212.16,299.67,59.965,1453434304,"274151322000095","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,617565.9,617565.9,7108,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453434339,49412.00
01/21/2016 22:45,2,0.000,ALERT,212.83,301.77,59.975,1453434304,"201051344000988","219011344069620",0.00,-3.00,0,297.87,304.18,0.0,0.0,0.000,304693.3,304693.3,13290,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453434341,49413.00
01/21/2016 22:45,2,0.000,ALERT,211.93,299.67,59.986,1453434304,"201051344001025","219011344069620",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,317090.3,317090.3,17895,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453434343,49414.00
01/21/2016 22:45,2,0.000,ALERT,212.83,302.07,59.986,1453434304,"201051344000458","219011344069620",0.00,-1.50,0,300.27,305.38,0.0,0.0,0.000,314822.9,314822.9,13281,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453434345,49415.00
01/21/2016 22:45,2,0.000,ALERT,213.51,301.77,59.991,1453434304,"201051344000853","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,312353.2,312353.2,13166,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453434347,49416.00
01/21/2016 22:45,2,0.000,ALERT,212.61,300.57,59.944,1453434304,"201051344000685","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,318622.7,318622.7,17908,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453434349,49417.00
01/21/2016 22:45,2,0.000,ALERT,212.38,300.27,59.949,1453434304,"201051344000917","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,316383.1,316383.1,17886,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453434351,49418.00
01/21/2016 22:45,2,0.000,ALERT,212.61,300.87,59.996,1453434304,"201051344001145","219011344069620",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,319929.9,319929.9,17868,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453434353,49419.00
01/21/2016 22:45,2,0.000,ALERT,212.38,299.97,59.996,1453434304,"201051344000651","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,313475.3,313475.3,17925,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453434354,49420.00
01/21/2016 22:45,2,0.000,ALERT,211.48,298.17,59.981,1453434304,"274151322000088","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,570927.2,570927.2,7001,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453434356,49421.00
01/21/2016 22:45,2,0.000,ALERT,212.61,298.17,59.986,1453434304,"274151322000068","219011344069620",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,478003.9,478003.9,7399,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453434358,49422.00
01/21/2016 22:45,2,0.000,ALERT,211.93,300.27,59.986,1453434304,"201051344001135","219011344069620",0.00,-3.00,0,298.47,303.28,0.0,0.0,0.000,309905.0,309905.0,17913,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453434360,49423.00
01/21/2016 22:45,2,0.000,ALERT,212.61,302.37,59.996,1453434304,"201051344000594","219011344069620",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,315803.8,315803.8,13302,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453434361,49424.00
01/21/2016 22:45,2,0.000,ALERT,212.16,299.97,59.986,1453434304,"201051344001203","219011344069620",0.00,-3.50,0,298.17,304.18,0.0,0.0,0.000,316414.4,316414.4,17914,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453434363,49425.00
01/21/2016 22:45,2,0.000,ALERT,211.70,298.77,59.996,1453434304,"274151322000054","219011344069620",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,583286.6,583286.6,7009,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453434365,49426.00
01/21/2016 22:45,2,0.000,ALERT,213.29,301.47,59.949,1453434304,"201051344000867","219011344069620",0.00,-2.50,0,299.67,304.78,0.0,0.0,0.000,305032.9,305032.9,13281,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453434367,49427.00
01/21/2016 22:45,2,0.000,ALERT,212.16,300.57,59.996,1453434304,"201051344001093","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,315009.7,315009.7,17885,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453434369,49428.00
01/21/2016 22:45,2,0.000,ALERT,212.83,302.07,59.991,1453434304,"201051344000900","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,318905.5,318905.5,13133,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453434370,49429.00
01/21/2016 22:45,2,0.000,ALERT,213.29,301.17,59.981,1453434304,"201051344000648","219011344069620",0.00,-4.00,0,299.37,304.48,0.0,0.0,0.000,312485.7,312485.7,13222,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453434372,49430.00
01/21/2016 22:45,2,0.000,ALERT,213.06,302.37,59.986,1453434304,"201051344000569","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,320446.1,320446.1,13068,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453434374,49431.00
01/21/2016 22:45,2,0.000,ALERT,213.06,302.07,59.991,1453434304,"201051344000983","219011344069620",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,314963.9,314963.9,13204,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453434376,49432.00
01/21/2016 22:45,2,0.000,ALERT,213.06,302.07,59.959,1453434304,"201051344001158","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,309937.3,309937.3,13310,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453434378,49433.00
01/21/2016 22:45,2,0.000,ALERT,213.51,302.68,59.996,1453434304,"201051344000576","219011344069620",0.00,-3.50,0,300.57,305.38,0.0,0.0,0.000,313616.2,313616.2,13149,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453434379,49434.00
01/21/2016 22:45,2,0.000,ALERT,212.16,297.57,59.986,1453434304,"274151322000087","219011344069620",0.00,-1.00,0,295.16,300.27,0.0,0.0,0.000,558429.8,558429.8,7036,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453434381,49435.00
01/21/2016 23:00,2,0.000,ALERT,213.29,301.77,59.991,1453435204,"201051344000645","219011344069620",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,313688.9,313688.9,13183,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453435206,49436.00
01/21/2016 23:00,2,0.000,ALERT,211.70,298.17,59.991,1453435204,"274151322000085","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,585958.2,585958.2,7029,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453435207,49437.00
01/21/2016 23:00,2,0.000,ALERT,213.51,301.47,59.996,1453435204,"201051344000633","219011344069620",0.00,-3.00,0,298.17,304.18,0.0,0.0,0.000,305771.7,305771.7,13315,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453435209,49438.00
01/21/2016 23:00,2,0.000,ALERT,212.83,301.77,59.959,1453435204,"201051344000469","219011344069620",0.00,-4.00,0,299.07,304.48,0.0,0.0,0.000,307247.5,307247.5,13281,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453435211,49439.00
01/21/2016 23:00,2,0.000,ALERT,211.70,300.27,59.986,1453435204,"201051344000646","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,311566.3,311566.3,17919,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453435213,49440.00
01/21/2016 23:00,2,0.000,ALERT,211.48,299.07,59.959,1453435204,"274151322000052","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,593732.4,593732.4,7107,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453435215,49441.00
01/21/2016 23:00,2,0.000,ALERT,212.16,300.87,60.039,1453435204,"201051344000585","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,316489.9,316489.9,17914,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453435216,49442.00
01/21/2016 23:00,2,0.000,ALERT,211.93,300.87,60.018,1453435204,"201051344001230","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,315098.8,315098.8,17918,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453435218,49443.00
01/21/2016 23:00,2,0.000,ALERT,212.38,301.47,60.018,1453435204,"201051344000582","219011344069620",0.00,-4.00,0,299.67,303.28,0.0,0.0,0.000,309701.7,309701.7,17903,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453435220,49444.00
01/21/2016 23:00,2,0.000,ALERT,211.48,300.57,59.996,1453435204,"201051344000955","219011344069620",0.00,-3.50,0,298.77,302.37,0.0,0.0,0.000,319038.5,319038.5,17892,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453435222,49445.00
01/21/2016 23:00,2,0.000,ALERT,211.70,297.57,59.996,1453435204,"274151322000094","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,477766.2,477766.2,7385,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453435224,49446.00
01/21/2016 23:00,2,0.000,ALERT,212.83,302.68,59.991,1453435204,"201051344000579","219011344069620",0.00,-3.00,0,300.27,305.68,0.0,0.0,0.000,320403.2,320403.2,13288,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453435226,49447.00
01/21/2016 23:00,2,0.000,ALERT,211.70,300.87,59.991,1453435204,"201051344000890","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,317195.0,317195.0,17947,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453435228,49448.00
01/21/2016 23:00,2,0.000,ALERT,211.93,300.57,59.996,1453435204,"201051344000438","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,318985.1,318985.1,17923,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453435229,49449.00
01/21/2016 23:00,2,0.000,ALERT,211.93,299.67,59.991,1453435204,"201051344000417","219011344069620",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,313068.0,313068.0,17997,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453435231,49450.00
01/21/2016 23:00,2,0.000,ALERT,211.70,298.17,59.986,1453435204,"274151322000083","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,588040.2,588040.2,7128,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453435233,49451.00
01/21/2016 23:00,2,0.000,ALERT,212.38,298.47,59.975,1453435204,"274151322000076","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,624651.7,624651.7,7125,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453435235,49452.00
01/21/2016 23:00,2,0.000,ALERT,212.83,302.68,60.023,1453435204,"201051344000868","219011344069620",0.00,-3.00,0,300.57,305.68,0.0,0.0,0.000,304949.7,304949.7,13207,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453435237,49453.00
01/21/2016 23:00,2,0.000,ALERT,211.93,299.37,59.970,1453435204,"274151322000095","219011344069620",0.00,-3.50,0,298.47,302.07,0.0,0.0,0.000,617565.9,617565.9,7110,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453435239,49454.00
01/21/2016 23:00,2,0.000,ALERT,212.61,301.77,59.970,1453435204,"201051344000988","219011344069620",0.00,-3.00,0,297.57,304.48,0.0,0.0,0.000,304693.3,304693.3,13292,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453435240,49455.00
01/21/2016 23:00,2,0.000,ALERT,211.48,299.37,60.028,1453435204,"201051344001025","219011344069620",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,317090.3,317090.3,17897,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453435242,49456.00
01/21/2016 23:00,2,0.000,ALERT,212.83,302.07,59.975,1453435204,"201051344000458","219011344069620",0.00,-1.50,0,300.27,305.68,0.0,0.0,0.000,314822.9,314822.9,13283,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453435244,49457.00
01/21/2016 23:00,2,0.000,ALERT,213.29,301.47,59.965,1453435204,"201051344000853","219011344069620",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,312353.2,312353.2,13168,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453435246,49458.00
01/21/2016 23:00,2,0.000,ALERT,212.16,300.27,59.981,1453435204,"201051344000685","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,318622.7,318622.7,17910,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453435248,49459.00
01/21/2016 23:00,2,0.000,ALERT,212.16,299.97,59.981,1453435204,"201051344000917","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,316383.1,316383.1,17888,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453435249,49460.00
01/21/2016 23:00,2,0.000,ALERT,212.16,300.57,59.938,1453435204,"201051344001145","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,319929.9,319929.9,17870,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453435251,49461.00
01/21/2016 23:00,2,0.000,ALERT,211.93,299.67,59.975,1453435204,"201051344000651","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,313475.3,313475.3,17927,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453435253,49462.00
01/21/2016 23:00,2,0.000,ALERT,211.25,297.87,59.965,1453435204,"274151322000088","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,570927.2,570927.2,7003,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453435255,49463.00
01/21/2016 23:00,2,0.000,ALERT,212.38,297.87,59.959,1453435204,"274151322000068","219011344069620",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,478003.9,478003.9,7401,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453435257,49464.00
01/21/2016 23:00,2,0.000,ALERT,211.70,300.27,60.018,1453435204,"201051344001135","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,309905.0,309905.0,17915,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453435259,49465.00
01/21/2016 23:00,2,0.000,ALERT,212.38,302.07,59.965,1453435204,"201051344000594","219011344069620",0.00,-3.00,0,299.97,305.08,0.0,0.0,0.000,315803.8,315803.8,13304,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453435260,49466.00
01/21/2016 23:00,2,0.000,ALERT,211.93,299.97,59.970,1453435204,"201051344001203","219011344069620",0.00,-3.50,0,298.47,304.18,0.0,0.0,0.000,316414.4,316414.4,17916,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453435262,49467.00
01/21/2016 23:00,2,0.000,ALERT,211.48,298.77,59.991,1453435204,"274151322000054","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,583286.6,583286.6,7011,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453435264,49468.00
01/21/2016 23:00,2,0.000,ALERT,213.06,301.47,59.970,1453435204,"201051344000867","219011344069620",0.00,-2.50,0,299.37,305.08,0.0,0.0,0.000,305032.9,305032.9,13283,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453435266,49469.00
01/21/2016 23:00,2,0.000,ALERT,211.70,299.97,59.949,1453435204,"201051344001093","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,315009.7,315009.7,17887,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453435268,49470.00
01/21/2016 23:00,2,0.000,ALERT,212.61,301.77,59.970,1453435204,"201051344000900","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,318905.5,318905.5,13135,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453435269,49471.00
01/21/2016 23:00,2,0.000,ALERT,212.83,301.17,59.959,1453435204,"201051344000648","219011344069620",0.00,-4.00,0,299.37,304.78,0.0,0.0,0.000,312485.7,312485.7,13224,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453435271,49472.00
01/21/2016 23:00,2,0.000,ALERT,212.83,302.37,59.975,1453435204,"201051344000569","219011344069620",0.00,-3.00,0,300.57,305.68,0.0,0.0,0.000,320446.1,320446.1,13070,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453435273,49473.00
01/21/2016 23:00,2,0.000,ALERT,212.61,301.77,59.970,1453435204,"201051344000983","219011344069620",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,314963.9,314963.9,13206,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453435275,49474.00
01/21/2016 23:00,2,0.000,ALERT,212.83,301.47,59.965,1453435204,"201051344001158","219011344069620",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,309937.3,309937.3,13312,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453435277,49475.00
01/21/2016 23:00,2,0.000,ALERT,213.29,302.07,59.981,1453435204,"201051344000576","219011344069620",0.00,-3.50,0,300.27,305.08,0.0,0.0,0.000,313616.2,313616.2,13151,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453435278,49476.00
01/21/2016 23:00,2,0.000,ALERT,211.70,297.26,59.965,1453435204,"274151322000087","219011344069620",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,558429.8,558429.8,7038,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453435280,49477.00
01/21/2016 23:15,2,0.000,ALERT,213.51,302.68,59.954,1453436103,"201051344000645","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,313688.9,313688.9,13185,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453436105,49478.00
01/21/2016 23:15,2,0.000,ALERT,212.16,299.67,59.954,1453436103,"274151322000085","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,585958.2,585958.2,7031,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453436107,49479.00
01/21/2016 23:15,2,0.000,ALERT,213.74,302.37,59.954,1453436103,"201051344000633","219011344069620",0.00,-3.00,0,298.17,303.88,0.0,0.0,0.000,305771.7,305771.7,13317,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453436109,49480.00
01/21/2016 23:15,2,0.000,ALERT,213.06,302.68,59.938,1453436103,"201051344000469","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,307247.5,307247.5,13283,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453436111,49481.00
01/21/2016 23:15,2,0.000,ALERT,211.93,300.87,59.954,1453436103,"201051344000646","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,311566.3,311566.3,17921,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453436113,49482.00
01/21/2016 23:15,2,0.000,ALERT,211.93,299.97,59.954,1453436103,"274151322000052","219011344069620",0.00,-3.00,0,296.66,301.77,0.0,0.0,0.000,593732.4,593732.4,7109,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453436114,49483.00
01/21/2016 23:15,2,0.000,ALERT,212.16,301.17,59.965,1453436103,"201051344000585","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,316489.9,316489.9,17916,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453436116,49484.00
01/21/2016 23:15,2,0.000,ALERT,212.16,301.47,59.944,1453436103,"201051344001230","219011344069620",0.00,-3.50,0,298.77,302.37,0.0,0.0,0.000,315098.8,315098.8,17920,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453436118,49485.00
01/21/2016 23:15,2,0.000,ALERT,212.61,302.07,59.970,1453436103,"201051344000582","219011344069620",0.00,-4.00,0,299.37,302.98,0.0,0.0,0.000,309701.7,309701.7,17905,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453436120,49486.00
01/21/2016 23:15,2,0.000,ALERT,211.70,300.87,59.959,1453436103,"201051344000955","219011344069620",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,319038.5,319038.5,17894,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453436122,49487.00
01/21/2016 23:15,2,0.000,ALERT,212.16,299.37,59.933,1453436103,"274151322000094","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,477766.2,477766.2,7387,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453436123,49488.00
01/21/2016 23:15,2,0.000,ALERT,213.06,302.98,59.965,1453436103,"201051344000579","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,320403.2,320403.2,13290,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453436125,49489.00
01/21/2016 23:15,2,0.000,ALERT,211.93,301.17,59.965,1453436103,"201051344000890","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,317195.0,317195.0,17949,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453436127,49490.00
01/21/2016 23:15,2,0.000,ALERT,212.16,300.57,59.954,1453436103,"201051344000438","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,318985.1,318985.1,17925,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453436129,49491.00
01/21/2016 23:15,2,0.000,ALERT,212.38,300.57,59.981,1453436103,"201051344000417","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,313068.0,313068.0,17999,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453436131,49492.00
01/21/2016 23:15,2,0.000,ALERT,212.16,300.57,59.954,1453436103,"274151322000083","219011344069620",0.00,-2.50,0,296.66,301.77,0.0,0.0,0.000,588040.2,588040.2,7130,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453436133,49493.00
01/21/2016 23:15,2,0.000,ALERT,212.83,299.67,59.959,1453436103,"274151322000076","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,624651.7,624651.7,7127,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453436135,49494.00
01/21/2016 23:15,2,0.000,ALERT,213.29,303.58,59.965,1453436103,"201051344000868","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,304949.7,304949.7,13209,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453436136,49495.00
01/21/2016 23:15,2,0.000,ALERT,212.38,301.17,59.959,1453436103,"274151322000095","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,617565.9,617565.9,7112,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453436138,49496.00
01/21/2016 23:15,2,0.000,ALERT,212.83,302.37,59.965,1453436103,"201051344000988","219011344069620",0.00,-2.50,0,297.57,303.88,0.0,0.0,0.000,304693.3,304693.3,13294,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453436140,49497.00
01/21/2016 23:15,2,0.000,ALERT,211.93,300.27,60.002,1453436103,"201051344001025","219011344069620",0.00,-4.00,0,297.57,302.68,0.0,0.0,0.000,317090.3,317090.3,17899,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453436142,49498.00
01/21/2016 23:15,2,0.000,ALERT,213.06,303.28,60.007,1453436103,"201051344000458","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,314822.9,314822.9,13285,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453436144,49499.00
01/21/2016 23:15,2,0.000,ALERT,213.74,302.98,59.975,1453436103,"201051344000853","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,312353.2,312353.2,13170,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453436146,49500.00
01/21/2016 23:15,2,0.000,ALERT,212.38,300.87,59.965,1453436103,"201051344000685","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,318622.7,318622.7,17912,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453436147,49501.00
