ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/21/2016 23:15,2,0.000,ALERT,212.38,300.57,59.970,1453436103,"201051344000917","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,316383.1,316383.1,17890,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453436149,49502.00
01/21/2016 23:15,2,0.000,ALERT,212.38,301.17,59.944,1453436103,"201051344001145","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,319929.9,319929.9,17872,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453436151,49503.00
01/21/2016 23:15,2,0.000,ALERT,212.16,300.57,59.970,1453436103,"201051344000651","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,313475.3,313475.3,17929,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453436153,49504.00
01/21/2016 23:15,2,0.000,ALERT,211.93,299.67,59.965,1453436103,"274151322000088","219011344069620",0.00,-2.00,0,296.36,301.17,0.0,0.0,0.000,570927.2,570927.2,7005,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453436155,49505.00
01/21/2016 23:15,2,0.000,ALERT,212.83,299.07,59.959,1453436103,"274151322000068","219011344069620",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,478003.9,478003.9,7403,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453436157,49506.00
01/21/2016 23:15,2,0.000,ALERT,211.93,301.17,59.970,1453436103,"201051344001135","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,309905.0,309905.0,17917,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453436158,49507.00
01/21/2016 23:15,2,0.000,ALERT,212.83,302.98,59.970,1453436103,"201051344000594","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,315803.8,315803.8,13306,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453436160,49508.00
01/21/2016 23:15,2,0.000,ALERT,212.16,300.57,59.933,1453436103,"201051344001203","219011344069620",0.00,-3.50,0,298.17,303.88,0.0,0.0,0.000,316414.4,316414.4,17918,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453436162,49509.00
01/21/2016 23:15,2,0.000,ALERT,212.16,299.37,59.959,1453436103,"274151322000054","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,583286.6,583286.6,7013,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453436164,49510.00
01/21/2016 23:15,2,0.000,ALERT,213.29,301.77,59.975,1453436103,"201051344000867","219011344069620",0.00,-2.00,0,299.07,304.48,0.0,0.0,0.000,305032.9,305032.9,13285,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453436166,49511.00
01/21/2016 23:15,2,0.000,ALERT,212.16,301.17,59.970,1453436103,"201051344001093","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,315009.7,315009.7,17889,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453436167,49512.00
01/21/2016 23:15,2,0.000,ALERT,212.61,302.37,59.975,1453436103,"201051344000900","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,318905.5,318905.5,13137,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453436169,49513.00
01/21/2016 23:15,2,0.000,ALERT,213.06,301.47,59.970,1453436103,"201051344000648","219011344069620",0.00,-4.00,0,299.07,304.18,0.0,0.0,0.000,312485.7,312485.7,13226,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453436171,49514.00
01/21/2016 23:15,2,0.000,ALERT,212.83,302.68,59.975,1453436103,"201051344000569","219011344069620",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,320446.1,320446.1,13072,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453436173,49515.00
01/21/2016 23:15,2,0.000,ALERT,212.83,302.37,59.975,1453436103,"201051344000983","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,314963.9,314963.9,13208,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453436175,49516.00
01/21/2016 23:15,2,0.000,ALERT,213.06,302.37,59.981,1453436103,"201051344001158","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,309937.3,309937.3,13314,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453436177,49517.00
01/21/2016 23:15,2,0.000,ALERT,213.51,302.98,59.975,1453436103,"201051344000576","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,313616.2,313616.2,13153,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453436178,49518.00
01/21/2016 23:15,2,0.000,ALERT,212.16,298.77,59.949,1453436103,"274151322000087","219011344069620",0.00,-1.00,0,295.76,300.27,0.0,0.0,0.000,558429.8,558429.8,7040,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453436180,49519.00
01/21/2016 23:30,2,0.000,ALERT,213.74,302.98,60.034,1453437003,"201051344000645","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,313688.9,313688.9,13187,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437005,49520.00
01/21/2016 23:30,2,0.000,ALERT,212.38,299.97,60.007,1453437003,"274151322000085","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,585958.2,585958.2,7033,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437006,49521.00
01/21/2016 23:30,2,0.000,ALERT,213.96,302.98,60.007,1453437003,"201051344000633","219011344069620",0.00,-3.50,0,299.07,304.18,0.0,0.0,0.000,305771.7,305771.7,13319,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437008,49522.00
01/21/2016 23:30,2,0.000,ALERT,213.51,303.28,59.996,1453437003,"201051344000469","219011344069620",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,307247.5,307247.5,13285,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437010,49523.00
01/21/2016 23:30,2,0.000,ALERT,212.38,301.47,59.991,1453437003,"201051344000646","219011344069620",0.00,-3.50,0,298.77,304.18,0.0,0.0,0.000,311566.3,311566.3,17923,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437012,49524.00
01/21/2016 23:30,2,0.000,ALERT,212.16,300.57,59.996,1453437003,"274151322000052","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,593732.4,593732.4,7111,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437014,49525.00
01/21/2016 23:30,2,0.000,ALERT,212.61,301.77,59.991,1453437003,"201051344000585","219011344069620",0.00,-2.50,0,298.77,304.18,0.0,0.0,0.000,316489.9,316489.9,17918,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437016,49526.00
01/21/2016 23:30,2,0.000,ALERT,212.38,301.77,59.991,1453437003,"201051344001230","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,315098.8,315098.8,17922,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437017,49527.00
01/21/2016 23:30,2,0.000,ALERT,213.06,302.07,59.970,1453437003,"201051344000582","219011344069620",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,309701.7,309701.7,17907,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437019,49528.00
01/21/2016 23:30,2,0.000,ALERT,211.93,301.17,59.991,1453437003,"201051344000955","219011344069620",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,319038.5,319038.5,17896,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453437021,49529.00
01/21/2016 23:30,2,0.000,ALERT,212.61,299.07,59.991,1453437003,"274151322000094","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,477766.2,477766.2,7389,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437023,49530.00
01/21/2016 23:30,2,0.000,ALERT,213.29,303.88,59.959,1453437003,"201051344000579","219011344069620",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,320403.2,320403.2,13292,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437025,49531.00
01/21/2016 23:30,2,0.000,ALERT,212.16,301.47,59.996,1453437003,"201051344000890","219011344069620",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,317195.0,317195.0,17951,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453437027,49532.00
01/21/2016 23:30,2,0.000,ALERT,212.61,301.17,60.002,1453437003,"201051344000438","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,318985.1,318985.1,17927,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437028,49533.00
01/21/2016 23:30,2,0.000,ALERT,212.61,300.57,60.012,1453437003,"201051344000417","219011344069620",0.00,-3.00,0,298.47,303.58,0.0,0.0,0.000,313068.0,313068.0,18001,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453437030,49534.00
01/21/2016 23:30,2,0.000,ALERT,212.61,300.27,59.996,1453437003,"274151322000083","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,588040.2,588040.2,7132,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437032,49535.00
01/21/2016 23:30,2,0.000,ALERT,213.06,300.27,59.986,1453437003,"274151322000076","219011344069620",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,624651.7,624651.7,7129,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437034,49536.00
01/21/2016 23:30,2,0.000,ALERT,213.51,304.18,59.996,1453437003,"201051344000868","219011344069620",0.00,-3.00,0,301.47,305.38,0.0,0.0,0.000,304949.7,304949.7,13211,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437036,49537.00
01/21/2016 23:30,2,0.000,ALERT,212.61,301.47,60.002,1453437003,"274151322000095","219011344069620",0.00,-3.50,0,298.77,302.37,0.0,0.0,0.000,617565.9,617565.9,7114,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437038,49538.00
01/21/2016 23:30,2,0.000,ALERT,213.29,303.28,59.944,1453437003,"201051344000988","219011344069620",0.00,-3.00,0,298.17,304.18,0.0,0.0,0.000,304693.3,304693.3,13296,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437039,49539.00
01/21/2016 23:30,2,0.000,ALERT,212.16,300.27,59.996,1453437003,"201051344001025","219011344069620",0.00,-4.00,0,298.47,303.88,0.0,0.0,0.000,317090.3,317090.3,17901,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453437041,49540.00
01/21/2016 23:30,2,0.000,ALERT,213.29,303.58,59.991,1453437003,"201051344000458","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,314822.9,314822.9,13287,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437043,49541.00
01/21/2016 23:30,2,0.000,ALERT,213.96,303.28,59.991,1453437003,"201051344000853","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,312353.2,312353.2,13172,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437045,49542.00
01/21/2016 23:30,2,0.000,ALERT,213.06,301.47,60.028,1453437003,"201051344000685","219011344069620",0.00,-3.00,0,298.77,304.18,0.0,0.0,0.000,318622.7,318622.7,17914,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437047,49543.00
01/21/2016 23:30,2,0.000,ALERT,212.61,300.87,59.991,1453437003,"201051344000917","219011344069620",0.00,-2.00,0,298.17,303.58,0.0,0.0,0.000,316383.1,316383.1,17892,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437049,49544.00
01/21/2016 23:30,2,0.000,ALERT,212.83,301.47,59.991,1453437003,"201051344001145","219011344069620",0.00,-3.50,0,299.37,304.48,0.0,0.0,0.000,319929.9,319929.9,17874,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437051,49545.00
01/21/2016 23:30,2,0.000,ALERT,212.61,300.57,59.996,1453437003,"201051344000651","219011344069620",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,313475.3,313475.3,17931,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437053,49546.00
01/21/2016 23:30,2,0.000,ALERT,212.16,300.57,59.981,1453437003,"274151322000088","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,570927.2,570927.2,7007,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437054,49547.00
01/21/2016 23:30,2,0.000,ALERT,213.29,299.97,59.986,1453437003,"274151322000068","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,478003.9,478003.9,7405,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437056,49548.00
01/21/2016 23:30,2,0.000,ALERT,212.38,301.47,59.944,1453437003,"201051344001135","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,309905.0,309905.0,17919,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437058,49549.00
01/21/2016 23:30,2,0.000,ALERT,212.83,303.28,59.986,1453437003,"201051344000594","219011344069620",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,315803.8,315803.8,13308,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437060,49550.00
01/21/2016 23:30,2,0.000,ALERT,212.61,301.17,59.991,1453437003,"201051344001203","219011344069620",0.00,-3.50,0,298.77,305.08,0.0,0.0,0.000,316414.4,316414.4,17920,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453437062,49551.00
01/21/2016 23:30,2,0.000,ALERT,212.38,300.27,59.991,1453437003,"274151322000054","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,583286.6,583286.6,7015,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453437064,49552.00
01/21/2016 23:30,2,0.000,ALERT,213.74,302.98,60.028,1453437003,"201051344000867","219011344069620",0.00,-2.00,0,299.97,305.08,0.0,0.0,0.000,305032.9,305032.9,13287,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453437065,49553.00
01/21/2016 23:30,2,0.000,ALERT,212.61,301.17,59.986,1453437003,"201051344001093","219011344069620",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,315009.7,315009.7,17891,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437067,49554.00
01/21/2016 23:30,2,0.000,ALERT,213.29,303.28,59.991,1453437003,"201051344000900","219011344069620",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,318905.5,318905.5,13139,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437069,49555.00
01/21/2016 23:30,2,0.000,ALERT,213.51,302.68,59.986,1453437003,"201051344000648","219011344069620",0.00,-4.00,0,299.37,304.48,0.0,0.0,0.000,312485.7,312485.7,13228,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437071,49556.00
01/21/2016 23:30,2,0.000,ALERT,213.51,303.88,59.986,1453437003,"201051344000569","219011344069620",0.00,-3.00,0,301.17,305.68,0.0,0.0,0.000,320446.1,320446.1,13074,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437073,49557.00
01/21/2016 23:30,2,0.000,ALERT,213.29,303.28,59.986,1453437003,"201051344000983","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,314963.9,314963.9,13210,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437075,49558.00
01/21/2016 23:30,2,0.000,ALERT,213.74,303.58,60.023,1453437003,"201051344001158","219011344069620",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,309937.3,309937.3,13316,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437077,49559.00
01/21/2016 23:30,2,0.000,ALERT,213.96,303.88,59.991,1453437003,"201051344000576","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,313616.2,313616.2,13155,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437078,49560.00
01/21/2016 23:30,2,0.000,ALERT,212.61,299.37,60.023,1453437003,"274151322000087","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,558429.8,558429.8,7042,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437080,49561.00
01/21/2016 23:45,2,0.000,ALERT,213.29,302.68,59.996,1453437904,"201051344000645","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,313688.9,313688.9,13189,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453437906,49562.00
01/21/2016 23:45,2,0.000,ALERT,212.16,299.97,59.986,1453437904,"274151322000085","219011344069620",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,585958.2,585958.2,7035,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437907,49563.00
01/21/2016 23:45,2,0.000,ALERT,213.51,302.98,59.996,1453437904,"201051344000633","219011344069620",0.00,-3.00,0,299.37,304.78,0.0,0.0,0.000,305771.7,305771.7,13321,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453437909,49564.00
01/21/2016 23:45,2,0.000,ALERT,212.83,302.68,60.007,1453437904,"201051344000469","219011344069620",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,307247.5,307247.5,13287,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453437911,49565.00
01/21/2016 23:45,2,0.000,ALERT,211.48,300.27,59.981,1453437904,"201051344000646","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,311566.3,311566.3,17925,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437913,49566.00
01/21/2016 23:45,2,0.000,ALERT,211.70,300.87,59.991,1453437904,"274151322000052","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,593732.4,593732.4,7113,0,0,0,L,1151911521,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437915,49567.00
01/21/2016 23:45,2,0.000,ALERT,211.93,300.57,60.012,1453437904,"201051344000585","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,316489.9,316489.9,17920,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437916,49568.00
01/21/2016 23:45,2,0.000,ALERT,211.70,300.57,59.986,1453437904,"201051344001230","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,315098.8,315098.8,17924,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437918,49569.00
01/21/2016 23:45,2,0.000,ALERT,212.16,301.47,59.981,1453437904,"201051344000582","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,309701.7,309701.7,17909,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437920,49570.00
01/21/2016 23:45,2,0.000,ALERT,211.25,300.57,59.986,1453437904,"201051344000955","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,319038.5,319038.5,17898,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437922,49571.00
01/21/2016 23:45,2,0.000,ALERT,211.93,299.67,59.981,1453437904,"274151322000094","219011344069620",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,477766.2,477766.2,7391,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437923,49572.00
01/21/2016 23:45,2,0.000,ALERT,212.83,303.58,59.986,1453437904,"201051344000579","219011344069620",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,320403.2,320403.2,13294,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437925,49573.00
01/21/2016 23:45,2,0.000,ALERT,211.48,300.87,59.981,1453437904,"201051344000890","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,317195.0,317195.0,17953,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437927,49574.00
01/21/2016 23:45,2,0.000,ALERT,211.70,300.27,59.970,1453437904,"201051344000438","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,318985.1,318985.1,17929,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437929,49575.00
01/21/2016 23:45,2,0.000,ALERT,211.93,299.97,59.975,1453437904,"201051344000417","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,313068.0,313068.0,18003,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437931,49576.00
01/21/2016 23:45,2,0.000,ALERT,212.16,300.57,60.018,1453437904,"274151322000083","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,588040.2,588040.2,7134,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437933,49577.00
01/21/2016 23:45,2,0.000,ALERT,212.61,299.67,59.965,1453437904,"274151322000076","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,624651.7,624651.7,7131,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437934,49578.00
01/21/2016 23:45,2,0.000,ALERT,212.83,303.58,59.975,1453437904,"201051344000868","219011344069620",0.00,-3.50,0,301.77,305.98,0.0,0.0,0.000,304949.7,304949.7,13213,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437936,49579.00
01/21/2016 23:45,2,0.000,ALERT,212.16,300.87,59.965,1453437904,"274151322000095","219011344069620",0.00,-3.50,0,299.67,302.98,0.0,0.0,0.000,617565.9,617565.9,7116,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437938,49580.00
01/21/2016 23:45,2,0.000,ALERT,212.61,302.68,59.970,1453437904,"201051344000988","219011344069620",0.00,-3.00,0,298.47,304.78,0.0,0.0,0.000,304693.3,304693.3,13298,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437940,49581.00
01/21/2016 23:45,2,0.000,ALERT,211.48,299.67,59.970,1453437904,"201051344001025","219011344069620",0.00,-4.00,0,298.17,303.58,0.0,0.0,0.000,317090.3,317090.3,17903,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437942,49582.00
01/21/2016 23:45,2,0.000,ALERT,212.83,302.68,59.954,1453437904,"201051344000458","219011344069620",0.00,-2.00,0,300.87,305.98,0.0,0.0,0.000,314822.9,314822.9,13289,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437944,49583.00
01/21/2016 23:45,2,0.000,ALERT,213.29,302.68,59.954,1453437904,"201051344000853","219011344069620",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,312353.2,312353.2,13174,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437945,49584.00
01/21/2016 23:45,2,0.000,ALERT,211.93,300.27,59.996,1453437904,"201051344000685","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,318622.7,318622.7,17916,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437947,49585.00
01/21/2016 23:45,2,0.000,ALERT,211.93,299.97,59.986,1453437904,"201051344000917","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,316383.1,316383.1,17894,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453437949,49586.00
01/21/2016 23:45,2,0.000,ALERT,212.16,300.87,59.928,1453437904,"201051344001145","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,319929.9,319929.9,17876,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437951,49587.00
01/21/2016 23:45,2,0.000,ALERT,211.70,299.97,59.965,1453437904,"201051344000651","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,313475.3,313475.3,17933,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437953,49588.00
01/21/2016 23:45,2,0.000,ALERT,211.48,299.97,59.944,1453437904,"274151322000088","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,570927.2,570927.2,7009,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437955,49589.00
01/21/2016 23:45,2,0.000,ALERT,212.83,299.37,59.944,1453437904,"274151322000068","219011344069620",0.00,-2.00,0,297.87,301.17,0.0,0.0,0.000,478003.9,478003.9,7407,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437956,49590.00
01/21/2016 23:45,2,0.000,ALERT,211.25,300.27,59.954,1453437904,"201051344001135","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,309905.0,309905.0,17921,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437958,49591.00
01/21/2016 23:45,2,0.000,ALERT,212.38,302.37,59.933,1453437904,"201051344000594","219011344069620",0.00,-3.00,0,300.57,305.38,0.0,0.0,0.000,315803.8,315803.8,13310,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437960,49592.00
01/21/2016 23:45,2,0.000,ALERT,211.70,299.67,59.959,1453437904,"201051344001203","219011344069620",0.00,-3.50,0,298.47,304.78,0.0,0.0,0.000,316414.4,316414.4,17922,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453437962,49593.00
01/21/2016 23:45,2,0.000,ALERT,211.70,300.27,59.944,1453437904,"274151322000054","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,583286.6,583286.6,7017,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437963,49594.00
01/21/2016 23:45,2,0.000,ALERT,212.83,302.37,59.949,1453437904,"201051344000867","219011344069620",0.00,-2.00,0,300.27,305.38,0.0,0.0,0.000,305032.9,305032.9,13289,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437965,49595.00
01/21/2016 23:45,2,0.000,ALERT,211.70,299.67,60.002,1453437904,"201051344001093","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,315009.7,315009.7,17893,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437967,49596.00
01/21/2016 23:45,2,0.000,ALERT,212.61,302.68,59.949,1453437904,"201051344000900","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,318905.5,318905.5,13141,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437969,49597.00
01/21/2016 23:45,2,0.000,ALERT,212.83,302.37,59.954,1453437904,"201051344000648","219011344069620",0.00,-4.00,0,300.27,305.08,0.0,0.0,0.000,312485.7,312485.7,13230,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437971,49598.00
01/21/2016 23:45,2,0.000,ALERT,212.83,303.58,59.954,1453437904,"201051344000569","219011344069620",0.00,-3.00,0,301.47,305.98,0.0,0.0,0.000,320446.1,320446.1,13076,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437973,49599.00
01/21/2016 23:45,2,0.000,ALERT,212.83,303.28,59.991,1453437904,"201051344000983","219011344069620",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,314963.9,314963.9,13212,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437974,49600.00
01/21/2016 23:45,2,0.000,ALERT,213.06,303.28,59.954,1453437904,"201051344001158","219011344069620",0.00,-4.00,0,300.57,304.78,0.0,0.0,0.000,309937.3,309937.3,13318,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437976,49601.00
01/21/2016 23:45,2,0.000,ALERT,213.51,303.88,59.944,1453437904,"201051344000576","219011344069620",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,313616.2,313616.2,13157,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453437978,49602.00
01/21/2016 23:45,2,0.000,ALERT,211.93,299.37,59.949,1453437904,"274151322000087","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,558429.8,558429.8,7044,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453437980,49603.00
